Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,142.0
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.55
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.18
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.4
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.4
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.68
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.95
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,33.14
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,63.43
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,52.68
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,116.9
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,266.8
943495,High Street Long Buckby,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,220.7
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.45
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.54
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.44
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,37.52
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.72
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,117.1
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,159.4
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,127.2
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.58
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.39
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.3
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.53
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,47.19
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,68.68
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,54.14
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,103.8
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,197.1
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,291.0
943495,High Street Long Buckby,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,227.3
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.37
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.55
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.84
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.94
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.11
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,52.9
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.3
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,145.5
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,129.4
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.33
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.02
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.6
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.3
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.09
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.79
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,36.16
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,59.79
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,55.62
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,255.4
943495,High Street Long Buckby,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,233.1
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.16
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.15
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.17
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.52
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,32.63
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.63
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.97
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,102.3
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,117.1
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.1
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.22
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,37.87
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,59.73
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,62.27
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,90.3
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,159.3
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,254.4
943495,High Street Long Buckby,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,259.5
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.16
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.05
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.26
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.82
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,34.7
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,152.6
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,147.0
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.55
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.91
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,107.8
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.6
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.33
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.38
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.32
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,37.74
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,62.58
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,59.14
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,88.3
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,160.2
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,267.6
943495,High Street Long Buckby,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,247.4
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.14
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.89
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.42
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.41
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.18
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.54
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,145.9
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,130.2
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.01
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.85
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,61.9
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,113.7
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,103.5
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.82
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.56
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.45
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,36.41
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,63.85
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,57.25
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,155.6
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,273.2
943495,High Street Long Buckby,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,240.5
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.09
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.49
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,36.95
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.02
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,157.5
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,129.0
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.07
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.13
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,114.6
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.0
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,30.2
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.4
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.37
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,37.39
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,67.05
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,57.71
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,103.1
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,159.4
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,286.7
943495,High Street Long Buckby,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,243.5
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.7
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.47
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,35.52
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.06
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,103.7
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,151.7
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.19
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.31
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.46
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,111.1
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,115.7
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,30.0
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.66
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.39
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,38.66
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,66.14
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,60.49
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,100.8
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,162.9
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,282.5
943495,High Street Long Buckby,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,254.2
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.92
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.23
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.07
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,96.8
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,145.4
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,115.7
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.37
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.86
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,102.2
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.6
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,29.9
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.27
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,38.09
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,61.28
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,53.46
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,160.6
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,261.1
943495,High Street Long Buckby,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,224.2
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.85
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.66
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.83
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,138.2
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.97
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.49
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.49
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.4
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.9
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.39
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,34.43
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,61.72
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,50.33
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,101.3
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.8
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,262.5
943495,High Street Long Buckby,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,211.3
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.39
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.12
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.15
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,140.1
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.5
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.04
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.64
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.9
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.98
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,35.38
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,55.85
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,53.75
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,149.9
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,238.3
943495,High Street Long Buckby,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,225.7
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.47
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.82
