Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,40.79
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,102.6
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,148.0
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,171.2
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.32
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.25
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,102.2
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.62
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,37.28
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,61.63
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,66.47
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,101.4
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,157.0
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,262.4
943495,High Street Long Buckby,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,277.9
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,27.44
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.58
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.58
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,115.2
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,139.7
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,138.8
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.89
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.76
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,124.8
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.79
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,42.02
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,65.84
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,57.15
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,177.2
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,281.1
943495,High Street Long Buckby,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,240.2
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.11
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.77
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.44
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,144.4
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,152.0
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.45
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.61
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.44
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.8
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.7
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.72
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.03
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.2
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,37.47
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,62.74
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,62.95
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,98.9
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,159.1
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,267.7
943495,High Street Long Buckby,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,265.6
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.14
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.55
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.53
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.86
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,37.4
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,135.9
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,161.2
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.29
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,32.02
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.03
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,117.3
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.09
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.6
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,37.83
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,67.42
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,67.58
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,114.0
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,159.9
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,286.8
943495,High Street Long Buckby,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,284.9
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.19
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.84
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.34
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.04
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,30.25
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,107.2
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,146.2
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,132.2
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,38.07
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,28.82
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,162.0
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,120.4
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.64
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.95
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,44.18
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,75.1
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,60.62
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,119.2
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,185.8
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,319.3
943495,High Street Long Buckby,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,256.3
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.49
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,31.93
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.02
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.94
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,135.5
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,150.5
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,133.3
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.09
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.95
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.92
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,108.5
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.94
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.41
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,45.96
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,64.55
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,52.45
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,193.1
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,276.4
943495,High Street Long Buckby,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,221.0
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.13
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.3
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,27.74
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.98
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.09
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,116.9
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,134.0
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.61
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.53
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,61.9
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,111.1
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.64
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.58
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,39.9
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,66.96
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,52.09
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,108.3
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,168.1
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,285.2
943495,High Street Long Buckby,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,220.0
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.09
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.71
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.68
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.14
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.61
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,42.5
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,107.9
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,137.5
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,131.2
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,10.26
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.35
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.4
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,125.6
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.18
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,39.24
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,67.12
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,52.82
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,103.5
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,165.3
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,288.7
943495,High Street Long Buckby,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,222.0
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.5
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.47
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.57
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,36.8
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.63
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,116.1
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,157.1
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,128.3
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.76
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,35.14
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.07
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,85.8
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,150.4
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.8
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.07
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.81
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.67
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,42.64
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,75.62
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,51.81
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,122.7
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,180.1
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,321.5
943495,High Street Long Buckby,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,218.5
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.05
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.86
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.07
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.39
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.03
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,138.6
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,116.7
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.01
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.87
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,98.6
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.91
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.04
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,40.7
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,59.45
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,48.26
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,172.2
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,251.9
943495,High Street Long Buckby,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,202.4
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.21
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.16
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.53
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.23
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,101.6
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,143.5
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.09
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.32
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.15
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.78
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.96
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,34.57
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,57.34
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,52.73
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,244.8
943495,High Street Long Buckby,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,220.5
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.24
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.84
