Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.71
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,38.0
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.31
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,161.1
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,120.6
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.45
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.95
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.13
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,32.76
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,57.52
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,52.09
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,243.6
943495,High Street Long Buckby,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,217.7
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.93
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.03
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,42.06
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.53
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,176.1
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,112.9
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.97
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,28.56
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,58.51
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,45.59
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,108.5
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.7
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,245.7
943495,High Street Long Buckby,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,190.6
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.05
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.28
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.74
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.7
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,134.9
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,114.1
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.88
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.45
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.05
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,31.38
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,53.79
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,46.87
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,132.2
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,227.9
943495,High Street Long Buckby,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,196.1
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.99
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.84
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.61
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,117.7
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.17
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,86.1
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.3
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.23
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,29.75
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,60.7
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,50.13
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,255.0
943495,High Street Long Buckby,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,209.9
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.09
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.37
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.51
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,36.92
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.19
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,156.3
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,120.5
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.03
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.49
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.1
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.93
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.93
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,36.64
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,61.19
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,53.88
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,154.3
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,257.4
943495,High Street Long Buckby,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,225.4
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.29
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.7
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.71
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.25
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,135.3
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,112.1
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.14
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.68
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.73
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,31.89
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,58.65
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,50.32
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,104.9
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,133.6
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,247.5
943495,High Street Long Buckby,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,211.1
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.32
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.45
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.68
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.88
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.88
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.8
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,124.9
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,128.2
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,37.7
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.93
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,30.91
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,45.49
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,49.92
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,195.9
943495,High Street Long Buckby,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,210.2
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.71
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.49
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.98
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.8
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,128.7
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.7
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.49
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,29.13
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,48.2
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,44.89
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,123.4
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,206.3
943495,High Street Long Buckby,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,189.1
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.9
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.54
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.62
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,139.1
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,130.2
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.72
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.95
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.05
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,28.06
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,49.01
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,49.21
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,119.3
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,208.4
943495,High Street Long Buckby,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,206.4
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.68
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.58
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.03
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.87
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,124.9
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,131.5
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.93
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,27.51
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,44.22
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,49.95
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,188.9
943495,High Street Long Buckby,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,209.7
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.54
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.29
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.97
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.78
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.96
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,123.9
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,116.4
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,25.69
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,45.46
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,45.43
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,195.4
943495,High Street Long Buckby,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,191.4
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
