Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.69
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.69
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.98
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,115.0
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,119.2
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.09
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,26.44
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,41.46
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,46.77
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,177.0
943495,High Street Long Buckby,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,196.1
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.21
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.27
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.96
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,121.1
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.5
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,29.33
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,42.67
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,42.83
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,124.9
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,181.5
943495,High Street Long Buckby,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,180.3
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.25
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.88
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.9
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.3
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,144.3
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,111.4
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.53
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.78
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,32.14
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,49.83
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,43.72
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,211.4
943495,High Street Long Buckby,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,183.8
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.6
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.41
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.46
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,103.4
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,142.1
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,114.1
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.4
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,42.28
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,48.05
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,44.32
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,176.1
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,204.2
943495,High Street Long Buckby,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,186.5
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.0
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.87
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.94
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.97
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,96.0
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,119.0
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,102.8
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,33.64
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,45.24
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,41.89
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,192.0
943495,High Street Long Buckby,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,175.4
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.05
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.53
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.52
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,114.7
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,97.9
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.23
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,27.82
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,43.13
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,39.59
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,184.7
943495,High Street Long Buckby,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,166.2
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.03
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.41
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.18
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,103.1
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.47
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.61
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,26.78
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,39.59
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,39.67
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,171.1
943495,High Street Long Buckby,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,166.7
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.01
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.62
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.57
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,20.57
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,31.3
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,32.0
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,46.7
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.7
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.27
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.98
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.84
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,22.76
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,33.08
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,39.01
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,146.8
943495,High Street Long Buckby,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,163.9
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.14
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.69
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.34
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.13
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,23.61
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,34.44
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,43.14
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,154.2
943495,High Street Long Buckby,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,180.3
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.27
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.98
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.82
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.99
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.83
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,24.61
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,34.63
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,39.18
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,153.2
943495,High Street Long Buckby,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,164.8
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
