Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.35
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.24
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.24
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.7
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.46
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.82
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,25.39
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,34.73
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,35.94
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,153.1
943495,High Street Long Buckby,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,151.7
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.83
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.4
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.66
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.44
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.86
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.14
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,24.61
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,38.19
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,35.22
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
943495,High Street Long Buckby,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,149.0
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.43
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.5
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.97
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,21.14
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,32.66
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,32.44
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
943495,High Street Long Buckby,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.46
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.9
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.51
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,30.0
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.45
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,22.93
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,27.07
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,33.09
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
943495,High Street Long Buckby,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,139.8
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.32
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.87
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.17
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.09
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,21.64
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,30.31
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,33.77
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,136.7
943495,High Street Long Buckby,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,142.6
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.5
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.17
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.68
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,30.2
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.98
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,23.26
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,29.31
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,34.24
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,99.3
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,133.2
943495,High Street Long Buckby,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.33
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.43
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.86
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.97
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.5
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.3
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.05
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,25.86
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,29.9
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,36.67
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,110.1
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,134.0
943495,High Street Long Buckby,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,155.2
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.35
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.34
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.87
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.34
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,23.71
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,28.53
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,35.95
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,128.7
943495,High Street Long Buckby,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,152.4
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.16
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.23
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.66
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.47
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.06
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.7
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.07
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.31
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,30.7
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.25
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.79
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,25.17
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,32.03
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,35.02
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,143.7
943495,High Street Long Buckby,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,149.2
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.24
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.92
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,20.97
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,32.04
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,32.1
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
943495,High Street Long Buckby,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,136.2
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.78
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.38
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.45
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.7
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,37.7
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.88
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.16
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,23.32
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,39.25
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,32.87
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,173.6
943495,High Street Long Buckby,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,141.1
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
