Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.04
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.5
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.56
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.31
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,31.2
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.29
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.25
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,24.96
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,36.38
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,31.89
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,161.6
943495,High Street Long Buckby,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,135.6
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.21
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.96
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.95
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.83
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,31.3
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.45
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,23.99
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,35.02
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,33.97
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,102.9
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,154.1
943495,High Street Long Buckby,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.06
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.93
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.42
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,31.5
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,22.77
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,34.55
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,32.87
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
943495,High Street Long Buckby,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.23
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.63
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.53
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,31.7
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.32
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,23.65
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,34.81
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,39.17
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,55.7
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,151.8
943495,High Street Long Buckby,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,165.6
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.34
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.49
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.71
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,31.8
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.36
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.74
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,25.17
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,35.77
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,35.08
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,50.7
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,155.6
943495,High Street Long Buckby,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,148.1
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.99
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.15
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.93
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.6
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,26.57
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,34.58
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,32.6
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,152.0
943495,High Street Long Buckby,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,137.1
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.62
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.37
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.99
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.06
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,32.2
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.52
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.25
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,24.54
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,35.69
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,33.82
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,105.9
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,159.1
943495,High Street Long Buckby,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,143.0
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.29
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.27
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.52
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.68
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.4
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.28
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,22.68
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,35.13
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,32.6
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,153.9
943495,High Street Long Buckby,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,137.9
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.44
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.67
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.12
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,32.5
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.69
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,23.84
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,36.19
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,33.21
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,101.1
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,158.0
943495,High Street Long Buckby,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.86
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.79
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.43
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.1
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,32.7
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.23
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,21.85
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,38.17
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,35.98
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,167.3
943495,High Street Long Buckby,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,151.5
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.31
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.25
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.74
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.1
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.8
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,32.9
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.76
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,22.88
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,41.14
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,35.06
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,178.4
943495,High Street Long Buckby,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
