Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.95
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.91
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.4
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.72
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,33.1
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.1
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,21.66
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,38.57
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,38.09
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,65.2
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
943495,High Street Long Buckby,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,159.8
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.69
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.04
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.51
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,33.3
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.92
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,24.99
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,34.8
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,39.09
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.8
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,154.1
943495,High Street Long Buckby,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,165.0
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.85
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.03
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.7
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.52
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,22.05
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,31.3
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,39.24
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,135.9
943495,High Street Long Buckby,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,165.8
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.43
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.4
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.68
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.34
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.34
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,21.93
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,30.07
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,38.76
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,130.8
943495,High Street Long Buckby,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,163.7
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.29
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.5
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.47
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.27
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,21.01
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,32.11
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,40.94
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
943495,High Street Long Buckby,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,172.6
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.37
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.6
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.7
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.09
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,19.28
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,31.79
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,39.44
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,140.2
943495,High Street Long Buckby,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,165.8
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.07
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.27
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.02
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,19.29
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,31.13
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,37.65
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,135.8
943495,High Street Long Buckby,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.97
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.36
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,29.9
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.63
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,20.79
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,31.22
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,38.75
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,162.9
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.88
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.8
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.78
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.16
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,29.9
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.82
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,22.04
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,28.75
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,38.35
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
943495,High Street Long Buckby,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,161.4
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.64
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.09
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.8
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.4
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,30.0
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,22.05
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,28.2
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,41.04
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
943495,High Street Long Buckby,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,172.4
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.07
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.91
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.4
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.15
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.54
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.88
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,30.0
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,21.61
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,29.12
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,42.59
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
943495,High Street Long Buckby,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,179.0
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
