Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.13
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.22
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.04
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,99.2
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.23
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.49
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,23.95
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,33.15
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,45.02
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,66.5
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
943495,High Street Long Buckby,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,189.3
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.22
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.24
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.54
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,99.9
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.32
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.51
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,22.55
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,37.8
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,44.39
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,163.8
943495,High Street Long Buckby,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,186.9
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.08
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.63
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.83
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,104.3
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.08
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,30.2
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,22.95
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,33.74
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,48.05
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,149.0
943495,High Street Long Buckby,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,204.1
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.8
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.78
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.98
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.86
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.7
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,22.19
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,34.78
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,39.87
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,68.2
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,152.7
943495,High Street Long Buckby,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,169.8
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.94
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.49
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.01
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,108.4
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,22.84
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,35.98
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,43.8
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,157.7
943495,High Street Long Buckby,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,184.8
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.61
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.03
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.47
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,105.3
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.14
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,23.49
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,35.51
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,44.62
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,75.3
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,154.2
943495,High Street Long Buckby,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,187.2
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.12
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.6
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.51
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.1
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,106.1
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.31
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,23.6
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,34.75
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,46.17
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,151.5
943495,High Street Long Buckby,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,195.2
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.28
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.75
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,108.5
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.94
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,37.1
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.3
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,23.42
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,37.28
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,48.41
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,86.9
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,162.2
943495,High Street Long Buckby,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,205.3
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.31
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.36
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.69
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.19
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.8
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.14
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,29.04
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,41.81
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,50.41
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,181.5
943495,High Street Long Buckby,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,214.1
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.48
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.25
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.74
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.7
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,112.4
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,123.3
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.19
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.28
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,25.52
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,41.79
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,50.63
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,91.3
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,179.5
943495,High Street Long Buckby,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,213.8
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.96
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.07
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.88
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,54.2
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,123.8
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.8
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.66
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.68
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,25.49
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,43.12
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,48.58
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,81.8
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
943495,High Street Long Buckby,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,204.3
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
