Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.42
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.39
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,27.78
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.1
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.1
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,118.3
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,120.3
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.86
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.59
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.13
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,28.44
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,43.22
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,50.32
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.7
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,185.6
943495,High Street Long Buckby,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,211.3
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.95
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.98
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.5
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,115.2
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.09
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.66
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,28.54
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,44.32
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,53.01
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,85.8
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.0
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,190.2
943495,High Street Long Buckby,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,222.7
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.94
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.14
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.65
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,126.6
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.01
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.6
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,28.48
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,49.3
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,51.67
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,213.6
943495,High Street Long Buckby,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,219.1
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.77
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.73
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.62
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,114.6
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.03
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,30.7
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,29.84
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,43.94
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,52.17
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,189.1
943495,High Street Long Buckby,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,220.0
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.21
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.25
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.99
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,117.3
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,121.4
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.04
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.54
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,27.43
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,43.24
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,47.57
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,85.3
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,185.9
943495,High Street Long Buckby,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,203.1
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.72
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.21
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.44
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.3
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.58
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,30.48
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,40.29
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,47.29
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,129.7
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,174.9
943495,High Street Long Buckby,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,200.3
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.95
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.1
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.73
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.91
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,128.0
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,124.9
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.51
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,31.12
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,44.38
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,45.37
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,190.9
943495,High Street Long Buckby,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,193.0
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.47
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.84
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.17
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,121.6
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.06
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.35
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,30.42
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,43.72
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,46.6
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,73.5
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,129.0
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,189.3
943495,High Street Long Buckby,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,198.9
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.26
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.64
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.11
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.9
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.0
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,121.4
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.99
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.47
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.78
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,32.62
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,45.35
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,48.24
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,72.1
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,193.1
943495,High Street Long Buckby,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,205.2
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.01
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.21
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.69
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.1
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,111.2
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,137.8
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.58
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.23
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,32.63
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,44.08
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,53.93
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,187.8
943495,High Street Long Buckby,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,227.9
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.71
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.04
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.84
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.61
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.32
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,114.3
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.64
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.83
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,31.18
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,48.23
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,53.29
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,95.0
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,132.9
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,203.8
943495,High Street Long Buckby,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,225.7
