Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.7
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.59
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.95
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.7
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,113.7
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,136.3
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.46
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.47
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,35.55
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,45.44
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,54.73
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,192.9
943495,High Street Long Buckby,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,230.7
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.97
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.41
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.41
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.95
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.99
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,100.9
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,128.4
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,133.0
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.74
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.16
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,37.79
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,44.77
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,52.23
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,64.4
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,159.9
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,191.2
943495,High Street Long Buckby,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,220.6
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.86
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,26.42
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.02
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,34.97
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,111.5
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,128.6
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,150.0
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.07
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,40.3
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.51
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,39.06
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,46.58
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,59.33
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,164.3
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,198.6
943495,High Street Long Buckby,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,250.5
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,26.07
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.36
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,34.95
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,137.0
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,148.8
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.36
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.27
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.6
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,48.83
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,48.47
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,61.28
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,63.7
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,203.9
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,204.7
943495,High Street Long Buckby,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,258.5
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,28.08
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.39
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.21
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,116.7
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,128.8
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,133.4
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.77
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.57
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,42.64
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,45.43
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,55.43
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,178.2
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,192.0
943495,High Street Long Buckby,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,234.2
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.58
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.14
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.37
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.39
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,103.7
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,130.8
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,135.7
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.07
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,37.87
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,42.82
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,50.22
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.8
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
943495,High Street Long Buckby,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,214.0
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.01
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.34
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.61
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,136.0
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.75
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,36.9
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,31.2
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.58
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.23
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,36.12
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,43.53
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,52.0
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.7
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,187.9
943495,High Street Long Buckby,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,220.9
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.62
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.34
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.67
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,125.0
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,122.7
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,31.2
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.88
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.31
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,34.47
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,43.27
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,48.3
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,146.4
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,185.7
943495,High Street Long Buckby,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,204.2
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.88
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.54
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.54
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,133.8
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,131.6
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.37
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.48
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.05
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.5
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,35.27
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,47.29
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,50.5
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,69.0
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,149.2
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,201.6
943495,High Street Long Buckby,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,214.1
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.64
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.63
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.78
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,63.5
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,130.5
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,119.7
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.31
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,24.39
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,46.77
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,46.22
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,85.5
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,200.3
943495,High Street Long Buckby,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,196.0
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.82
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.39
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,143.8
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,134.4
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.4
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,24.58
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,46.06
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,50.68
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,90.3
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
