Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,197.4
943495,High Street Long Buckby,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,213.9
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.93
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,35.64
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.06
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,45.5
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,113.2
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,151.4
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,137.3
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,36.88
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,47.81
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,53.62
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,66.5
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,155.5
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,204.0
943495,High Street Long Buckby,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,225.7
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.64
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.0
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.86
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,99.6
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,136.4
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.51
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.48
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,33.39
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,43.72
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,52.17
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,187.1
943495,High Street Long Buckby,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,219.6
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.84
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.37
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.14
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,142.5
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.55
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.05
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,39.16
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,45.5
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,51.88
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,165.1
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,194.5
943495,High Street Long Buckby,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,219.2
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.21
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.82
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.61
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,139.6
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.21
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.49
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,32.28
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,46.93
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,53.22
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,199.9
943495,High Street Long Buckby,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,224.6
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.67
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.51
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,36.25
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.29
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,154.0
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,125.8
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.79
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.92
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,32.9
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,49.43
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,52.44
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,82.5
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,141.4
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,210.7
943495,High Street Long Buckby,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,221.3
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.18
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.43
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.79
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,126.6
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,128.8
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.97
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,33.73
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,41.75
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,50.52
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,179.5
943495,High Street Long Buckby,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,214.6
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.1
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.54
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.83
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.93
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,127.6
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,124.9
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.88
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.9
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,24.95
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,42.97
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,53.83
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,101.1
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,106.4
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,184.4
943495,High Street Long Buckby,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,226.7
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.19
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.73
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.3
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.5
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.71
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,126.1
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,111.5
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.59
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,44.2
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.54
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.42
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,25.85
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,44.1
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,51.95
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,188.9
943495,High Street Long Buckby,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,218.3
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.37
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.75
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.48
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,122.2
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,109.8
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.27
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.64
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.55
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,24.27
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,40.29
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,51.75
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,98.6
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,172.3
943495,High Street Long Buckby,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,217.0
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.87
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.36
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,134.1
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.0
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.62
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.73
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,23.56
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,45.3
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,46.17
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,93.5
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,191.4
943495,High Street Long Buckby,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,194.7
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.23
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.64
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.08
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,117.4
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.15
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.59
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,24.07
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,37.62
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,44.19
