Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,77.3
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,161.0
943495,High Street Long Buckby,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,185.5
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.16
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.36
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.6
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.41
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.7
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,127.2
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,107.0
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.74
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.2
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.35
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,28.91
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,40.89
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,48.22
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,77.5
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,124.0
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,175.2
943495,High Street Long Buckby,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,203.9
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.02
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.02
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.13
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.47
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,109.0
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.24
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.04
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.1
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,30.52
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,44.59
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,51.36
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,188.9
943495,High Street Long Buckby,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,214.2
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.52
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.09
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.07
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.3
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,131.4
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.88
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.26
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,30.01
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,51.6
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,48.37
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,217.9
943495,High Street Long Buckby,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,202.0
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.98
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.75
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.5
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,53.7
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,134.8
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,113.4
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.73
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.42
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,31.67
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,47.72
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,51.46
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,202.1
943495,High Street Long Buckby,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,215.0
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.36
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.91
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.61
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,132.1
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.21
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,31.82
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,48.49
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,53.32
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,80.8
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,206.0
943495,High Street Long Buckby,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,223.4
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.09
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.92
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.22
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.61
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,137.0
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.41
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.9
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,32.03
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,50.44
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,51.79
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,214.1
943495,High Street Long Buckby,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,217.1
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.21
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.43
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.14
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.89
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,131.5
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,127.9
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.36
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.16
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,31.96
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,45.84
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,53.92
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,134.8
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,194.9
943495,High Street Long Buckby,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,227.1
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.33
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.06
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.95
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.86
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.9
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,120.1
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.72
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,53.7
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.9
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,34.68
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,41.74
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,56.5
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,178.5
943495,High Street Long Buckby,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,237.4
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.66
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.31
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.91
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,30.85
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,132.9
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.17
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.93
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.3
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.55
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,31.45
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,47.13
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,56.19
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,201.9
943495,High Street Long Buckby,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,236.4
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.37
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.68
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.95
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.5
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,131.8
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,115.2
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.09
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,50.1
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.9
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,30.2
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.17
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,31.73
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,45.58
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,51.97
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,135.1
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,195.4
943495,High Street Long Buckby,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,218.0
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.37
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.39
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.96
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,134.4
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.59
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,53.7
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.2
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,30.0
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.45
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,28.11
