Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,42.81
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,53.2
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,91.3
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,183.1
943495,High Street Long Buckby,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,224.1
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.26
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.8
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,128.6
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,123.3
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.89
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,29.9
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.49
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.01
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,25.8
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,44.24
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,52.8
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,111.1
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,187.6
943495,High Street Long Buckby,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,221.9
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.52
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.01
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.93
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.25
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.24
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,134.5
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.42
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.9
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.13
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.18
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,29.7
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,48.59
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,53.61
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,93.4
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,127.4
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,206.8
943495,High Street Long Buckby,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,226.2
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.9
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.49
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.64
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.99
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,126.7
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,120.5
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.76
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.86
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,50.7
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.62
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,31.24
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,46.71
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,53.27
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,87.4
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
943495,High Street Long Buckby,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,224.1
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.83
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.6
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.22
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,122.8
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,126.6
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.62
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.13
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,30.26
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,43.16
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,52.34
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,184.4
943495,High Street Long Buckby,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,221.4
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.13
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.76
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.6
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.02
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,136.0
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.75
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.17
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.67
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,31.69
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,51.38
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,55.32
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,89.0
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,135.1
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,219.4
943495,High Street Long Buckby,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,233.6
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.56
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.8
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.94
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.95
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,127.1
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,129.1
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.14
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.49
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.8
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.43
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,34.32
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,46.61
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,56.5
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,86.1
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,145.7
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,198.3
943495,High Street Long Buckby,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,237.8
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.63
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.73
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.59
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,126.2
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,130.8
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.14
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.03
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,53.7
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,99.9
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.14
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,36.04
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,46.16
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,56.25
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,196.3
943495,High Street Long Buckby,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,236.2
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.54
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.19
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.97
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.35
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,136.2
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,135.7
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.98
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.1
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.31
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.95
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,34.9
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,47.47
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,56.51
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.2
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,202.2
943495,High Street Long Buckby,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,239.4
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.72
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.23
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.07
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.26
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,33.88
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,142.7
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,146.3
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.83
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.78
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.68
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.6
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,30.79
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,57.74
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,60.25
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,111.5
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,247.8
943495,High Street Long Buckby,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,254.4
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.04
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.95
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.67
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,37.21
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,131.6
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,159.3
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.93
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.91
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.1
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.62
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.0
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,32.79
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,56.43
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,60.53
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,103.4
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,139.4
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,241.6
943495,High Street Long Buckby,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,255.2
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.25
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.14
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.58
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.56
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,35.65
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,134.8
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,152.2
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.32
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.58
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.18
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.53
