Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.58
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,33.83
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,58.65
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,61.87
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,142.8
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,249.8
943495,High Street Long Buckby,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,260.4
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.35
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.7
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.55
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,34.35
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,146.5
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.33
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.19
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.66
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,30.83
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,57.73
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,57.52
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,101.7
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,129.9
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,247.1
943495,High Street Long Buckby,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,241.9
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.73
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.99
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.76
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,35.33
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,56.3
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.7
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,119.6
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,150.3
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,30.83
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.81
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,130.6
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.21
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.49
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,31.44
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,62.13
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,59.34
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,114.8
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,133.2
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,263.3
943495,High Street Long Buckby,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,248.9
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.81
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.39
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.28
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,34.85
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,130.7
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,148.9
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.62
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.94
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,110.9
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.87
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,32.65
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,63.46
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,56.77
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,138.6
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,270.9
943495,High Street Long Buckby,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,237.9
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.04
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.29
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.48
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,138.4
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,130.8
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.88
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.25
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.5
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.9
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.53
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,31.17
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,59.12
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,52.88
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,97.9
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,133.2
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,252.5
943495,High Street Long Buckby,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,221.7
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.24
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.13
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.47
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.66
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.6
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,143.8
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,122.5
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.02
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.86
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.99
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,33.37
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,58.6
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,49.52
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,141.1
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,251.6
943495,High Street Long Buckby,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,208.0
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.4
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.59
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.08
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,44.2
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.5
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.6
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.59
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.36
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,80.8
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.7
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.72
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,36.2
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,50.84
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,52.38
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,153.1
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,217.0
943495,High Street Long Buckby,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,220.3
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.45
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.37
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.8
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.6
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,124.9
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,122.9
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.45
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,34.32
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,50.41
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,53.81
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,144.8
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,215.0
943495,High Street Long Buckby,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,226.9
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.55
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.54
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.46
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.43
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.77
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.7
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,141.9
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.42
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.07
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.1
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,34.09
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,56.19
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,52.62
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,87.4
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,143.6
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,239.1
943495,High Street Long Buckby,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,221.5
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.29
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.75
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.63
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,135.2
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.3
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.05
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.79
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,107.5
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.17
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.65
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.5
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,37.03
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,56.92
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,56.54
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,155.4
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,241.3
943495,High Street Long Buckby,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,236.6
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.03
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.6
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.92
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,46.1
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,126.5
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,114.7
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.18
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.43
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,40.7
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.69
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,33.89
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,53.55
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,54.97
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,228.2
943495,High Street Long Buckby,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,230.1
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.13
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.06
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.5
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,141.1
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,125.7
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.09
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.72
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.37
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,46.7
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
