Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.68
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.51
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,31.91
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,61.86
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,58.48
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,110.8
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,135.5
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,264.4
943495,High Street Long Buckby,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,246.3
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.54
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.57
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.87
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.22
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.2
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,140.5
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,129.4
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.11
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.38
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.5
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.7
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,28.2
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.13
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.93
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,35.17
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,65.67
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,56.5
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,116.5
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,148.2
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,279.4
943495,High Street Long Buckby,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,237.8
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.23
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.06
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.16
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.97
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,128.4
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,124.1
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.53
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.52
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,102.0
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.32
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,34.39
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,59.94
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,51.93
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,103.5
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,144.6
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,254.6
943495,High Street Long Buckby,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,218.8
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.52
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.32
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.68
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,57.7
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,129.1
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,127.0
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.39
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.06
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.33
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,33.4
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,54.66
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,52.95
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,140.1
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,231.7
943495,High Street Long Buckby,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,223.2
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.95
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,40.76
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.6
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,85.3
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,171.1
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,122.8
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.08
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.87
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.76
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.49
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,34.55
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,63.91
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,53.96
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,113.3
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,269.0
943495,High Street Long Buckby,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,227.5
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.14
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.38
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.1
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.88
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,137.3
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,136.0
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.41
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.83
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,103.9
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.9
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.67
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.72
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,36.26
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,60.78
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,57.02
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,102.0
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,151.1
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,255.7
943495,High Street Long Buckby,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,239.2
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.23
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.29
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.65
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,108.4
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,114.9
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.06
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.98
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,111.6
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.65
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.33
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,31.02
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,54.77
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,55.84
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,105.4
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,130.3
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,232.6
943495,High Street Long Buckby,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,236.0
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.6
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.39
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.27
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.01
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.1
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,129.9
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.39
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.76
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.9
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.3
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.01
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,32.93
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,55.25
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,56.41
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,94.2
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,236.1
943495,High Street Long Buckby,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,238.2
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.13
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.15
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.22
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,116.8
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,117.2
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.7
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.78
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.04
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.35
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,27.85
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,48.09
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,49.26
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,83.8
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,118.1
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,206.5
943495,High Street Long Buckby,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,207.6
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.05
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.6
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.38
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.96
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.04
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.6
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,128.8
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,121.1
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.77
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.82
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.27
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,30.09
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,56.2
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,48.42
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,240.1
943495,High Street Long Buckby,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,205.0
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.9
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.34
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.5
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,133.7
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.7
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.2
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.83
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,31.77
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,48.23
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,43.45
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,207.5
943495,High Street Long Buckby,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,183.8
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.33
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.55
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.99
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.18
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,128.7
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,100.8
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
