Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,28.25
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,43.42
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,42.2
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,186.8
943495,High Street Long Buckby,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,178.3
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.95
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.45
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.16
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.28
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,121.4
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.6
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.41
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,36.4
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.89
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,25.05
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,43.15
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,42.76
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,185.2
943495,High Street Long Buckby,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,180.1
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.72
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.65
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,109.8
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.4
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.94
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,24.38
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,44.99
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,39.97
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,191.6
943495,High Street Long Buckby,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,168.2
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.76
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.9
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.25
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,122.9
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.8
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.38
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.23
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.26
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,28.26
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,48.98
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,44.63
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,83.8
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,119.3
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,207.1
943495,High Street Long Buckby,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,187.8
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.64
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.56
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.49
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.06
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,54.9
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,137.1
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,115.8
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.33
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.09
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,28.84
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,51.29
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,46.3
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,87.5
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,215.7
943495,High Street Long Buckby,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,194.1
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.96
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.07
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,36.09
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.15
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,152.3
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,120.0
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.54
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,29.54
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,53.32
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,47.46
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,224.8
943495,High Street Long Buckby,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,198.6
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.2
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.53
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,24.9
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,38.59
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.87
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,104.7
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,162.7
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,137.1
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.08
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,35.79
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,56.56
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,50.64
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,150.3
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,238.1
943495,High Street Long Buckby,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,213.1
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.72
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.78
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.42
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.23
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,137.7
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,114.2
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.69
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.26
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,32.71
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,53.18
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,45.21
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,137.9
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,224.0
943495,High Street Long Buckby,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,190.2
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.76
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.98
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.02
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.4
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.39
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,29.76
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,41.99
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,43.28
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,57.7
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,124.8
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,178.8
943495,High Street Long Buckby,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,180.8
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.26
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.96
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.09
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,105.4
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,89.6
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.88
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,27.06
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,44.19
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,39.75
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,66.5
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,187.2
943495,High Street Long Buckby,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,165.5
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.9
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.75
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.38
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.99
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,120.1
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,102.1
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.3
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.13
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,24.08
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,39.77
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,45.52
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,75.3
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,169.1
943495,High Street Long Buckby,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,191.2
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.56
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.47
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.35
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.2
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,111.3
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,98.9
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
