Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,24.19
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,37.27
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,40.88
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,157.3
943495,High Street Long Buckby,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,170.9
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.65
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.45
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.24
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,91.3
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,37.9
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,25.12
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,37.19
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,38.8
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,158.9
943495,High Street Long Buckby,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,162.9
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.49
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,90.8
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.32
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.08
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,20.61
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,33.24
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,39.42
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.82
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.93
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.68
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,100.2
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.3
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,37.1
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.52
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,20.93
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,35.74
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,37.64
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,155.0
943495,High Street Long Buckby,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,159.1
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.46
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.65
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,100.6
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.1
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.62
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.42
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.51
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,18.9
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,47.83
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,37.32
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,201.9
943495,High Street Long Buckby,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,156.9
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.41
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.28
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,100.4
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.4
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.75
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.17
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,20.46
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,36.79
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,39.91
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
943495,High Street Long Buckby,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,167.4
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.57
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.66
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.6
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,28.2
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.06
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,19.99
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,33.36
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,35.56
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,143.8
943495,High Street Long Buckby,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,149.2
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.98
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.88
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.7
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,19.85
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,29.54
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,34.69
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,128.6
943495,High Street Long Buckby,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.89
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.87
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.07
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,19.93
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,30.38
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,36.07
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
943495,High Street Long Buckby,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.66
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.88
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.39
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.5
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.51
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.79
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,18.06
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,28.13
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,37.93
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
943495,High Street Long Buckby,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,158.6
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.73
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.68
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.39
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.71
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,19.29
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,31.55
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,38.34
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
943495,High Street Long Buckby,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,160.4
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.35
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.12
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.38
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,28.6
