Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.11
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,18.75
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,29.74
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,39.44
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,129.9
943495,High Street Long Buckby,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,163.6
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.59
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.99
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.82
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.32
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,22.4
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,33.33
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,40.24
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,96.1
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,145.2
943495,High Street Long Buckby,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,167.7
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.23
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.78
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.57
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,21.25
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,30.65
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,35.17
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
943495,High Street Long Buckby,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,147.3
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.21
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.72
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.07
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.91
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.13
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,23.3
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,29.7
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,34.62
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
943495,High Street Long Buckby,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,146.3
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.98
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.63
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.82
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.49
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,21.5
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,32.81
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,32.63
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,143.1
943495,High Street Long Buckby,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.98
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.91
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.31
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,19.56
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,30.36
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,32.98
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
943495,High Street Long Buckby,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.14
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.58
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.12
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.2
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.33
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,19.44
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,31.94
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,33.66
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,140.8
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.68
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.17
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,19.5
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,30.95
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,33.38
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
943495,High Street Long Buckby,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,139.3
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.03
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.33
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.4
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.24
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,22.08
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,33.91
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,38.09
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,159.4
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.4
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.88
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.65
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,22.83
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,32.31
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,36.32
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
943495,High Street Long Buckby,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,151.7
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.19
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.16
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.56
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.3
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.96
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,23.28
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,35.95
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,36.33
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,99.4
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,157.6
943495,High Street Long Buckby,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,152.4
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.86
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.0
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.77
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.59
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.29
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.35
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
