Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.8
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,25.07
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,34.03
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,34.01
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,151.3
943495,High Street Long Buckby,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,144.4
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.28
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.56
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.28
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.88
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.35
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,17.81
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,39.12
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,33.45
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,168.6
943495,High Street Long Buckby,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,141.6
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.06
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.06
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,20.41
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,35.21
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,31.2
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,88.1
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,151.6
943495,High Street Long Buckby,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.27
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.53
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.7
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,22.12
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,33.86
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,32.05
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.3
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,147.2
943495,High Street Long Buckby,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,135.2
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.19
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.85
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.09
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.8
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,29.9
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.47
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.09
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,23.99
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,35.95
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,32.96
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,155.5
943495,High Street Long Buckby,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,138.2
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.91
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.42
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,30.0
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,20.58
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,35.6
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,35.5
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,154.2
943495,High Street Long Buckby,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,150.3
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.15
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.23
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.18
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,40.7
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.7
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.56
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,20.68
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,40.77
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,35.22
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,176.8
943495,High Street Long Buckby,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.02
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.14
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.84
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.3
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,30.2
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.53
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,20.67
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,36.03
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,34.26
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,157.0
943495,High Street Long Buckby,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.78
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.07
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,20.68
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,33.21
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,36.83
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,143.4
943495,High Street Long Buckby,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.24
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.04
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,43.3
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.5
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.59
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,19.45
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,35.13
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,35.76
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,153.4
943495,High Street Long Buckby,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.76
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.71
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.18
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.87
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,19.28
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,36.21
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,37.05
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,155.2
943495,High Street Long Buckby,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,156.8
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.27
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.44
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.29
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.9
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.8
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
