Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,19.98
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,34.33
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,40.21
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
943495,High Street Long Buckby,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,169.2
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.45
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.67
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,81.8
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,30.7
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.57
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,21.58
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,35.04
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,38.12
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,151.2
943495,High Street Long Buckby,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,160.1
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.31
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.72
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.72
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.27
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,23.51
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,36.15
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,41.31
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,156.5
943495,High Street Long Buckby,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,173.8
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.19
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.73
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.91
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.6
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.39
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.95
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,19.5
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,33.17
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,40.63
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
943495,High Street Long Buckby,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,171.2
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.06
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.79
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.28
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,27.7
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,20.31
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,31.08
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,37.91
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,136.6
943495,High Street Long Buckby,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,159.4
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.06
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.43
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.85
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,21.29
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,31.16
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,35.93
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.3
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,136.5
943495,High Street Long Buckby,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.79
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.84
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,18.9
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,30.01
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,35.32
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
943495,High Street Long Buckby,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.35
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.19
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.41
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.92
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.45
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,28.2
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,21.06
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,25.17
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,34.99
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,111.6
943495,High Street Long Buckby,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,145.8
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.92
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.36
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.77
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.4
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,21.31
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,24.02
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,34.5
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
943495,High Street Long Buckby,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,144.0
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.42
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.4
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.42
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.19
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.91
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.86
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,22.14
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,26.54
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,40.48
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
943495,High Street Long Buckby,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,169.2
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.67
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.21
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.85
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.09
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,23.47
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,29.41
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,39.06
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,129.7
943495,High Street Long Buckby,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,163.4
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.04
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.53
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.21
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.52
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.46
