Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.61
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,22.64
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,26.29
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,35.49
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
943495,High Street Long Buckby,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.23
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.28
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.39
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.47
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,18.92
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,28.21
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,39.7
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
943495,High Street Long Buckby,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,166.9
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,91.6
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.6
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.68
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,19.14
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,26.85
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,46.49
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,82.6
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,118.6
943495,High Street Long Buckby,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,195.6
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.73
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.57
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.37
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.5
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,19.4
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,30.99
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,47.52
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
943495,High Street Long Buckby,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,200.0
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.58
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.97
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,108.8
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.3
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,19.93
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,33.99
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,48.81
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,96.0
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,148.1
943495,High Street Long Buckby,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,206.9
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.25
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.32
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.21
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.32
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,23.76
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,31.41
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,43.32
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,181.7
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.02
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.53
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.4
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.18
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.39
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,21.15
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,31.37
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,47.38
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,136.2
943495,High Street Long Buckby,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,198.2
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.72
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.75
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.19
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.65
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.73
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.66
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.29
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,21.35
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,35.42
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,49.83
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,151.9
943495,High Street Long Buckby,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,209.6
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.12
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.74
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.34
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,106.4
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.85
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.27
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,20.63
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,38.63
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,48.44
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,96.4
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,166.7
943495,High Street Long Buckby,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,204.8
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.31
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.09
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.67
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,94.1
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.65
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,24.21
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,32.89
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,43.87
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
943495,High Street Long Buckby,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,185.2
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.59
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.22
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.94
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.3
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.65
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,25.88
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,41.73
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,47.61
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,180.8
943495,High Street Long Buckby,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,201.9
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.89
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.13
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.26
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.63
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,101.4
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,125.1
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
