Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.28
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.44
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.92
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,25.88
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,47.09
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,50.72
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,95.2
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,111.5
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,201.0
943495,High Street Long Buckby,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,215.6
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.88
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.99
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,103.9
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,117.1
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.28
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.64
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,29.9
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.6
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,25.76
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,47.82
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,50.02
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,96.8
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,203.7
943495,High Street Long Buckby,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,212.6
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.26
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.5
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.92
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,129.4
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,116.3
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.98
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,29.9
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.96
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,26.46
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,53.24
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,52.24
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,109.3
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,225.0
943495,High Street Long Buckby,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,220.9
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.63
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.91
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.76
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,111.8
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,128.8
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.27
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.04
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,30.0
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,27.68
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,51.31
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,53.33
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,103.5
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,118.7
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,218.9
943495,High Street Long Buckby,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,227.2
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.89
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,25.93
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.83
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.48
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,111.3
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,124.4
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,141.3
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.63
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,30.0
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,34.7
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,54.56
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,56.94
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,94.5
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,148.1
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,232.0
943495,High Street Long Buckby,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,242.5
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,26.14
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.53
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.84
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,110.1
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,109.3
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,132.5
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.59
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.57
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.64
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,35.54
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,53.83
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,55.8
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,87.5
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,149.7
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,227.1
943495,High Street Long Buckby,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,234.7
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.34
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.52
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.11
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.08
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,116.2
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,113.8
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,131.2
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.89
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.39
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.46
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,37.73
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,53.16
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,56.0
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,159.6
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,227.4
943495,High Street Long Buckby,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,238.6
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.44
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.63
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,30.68
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,108.5
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,134.8
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,132.4
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.24
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.82
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,36.46
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,58.49
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,53.75
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,96.7
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,154.7
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,247.0
943495,High Street Long Buckby,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,227.6
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.62
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.83
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.65
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.78
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.3
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,126.9
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.7
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,30.2
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.52
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,33.32
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,57.9
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,55.09
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,106.4
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,140.9
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,244.3
943495,High Street Long Buckby,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,234.0
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.49
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.09
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.86
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.01
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,32.09
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.3
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,133.1
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,138.9
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.7
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,32.65
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,58.12
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,55.22
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,105.9
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,246.1
943495,High Street Long Buckby,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,234.3
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.29
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.36
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.5
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,112.4
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,127.3
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.55
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.75
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,31.07
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,56.16
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,49.66
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,99.3
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.5
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,236.7
943495,High Street Long Buckby,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,210.8
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.5
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.21
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.72
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,34.48
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,115.5
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,149.9
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
