Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.25
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,32.81
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,54.57
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,57.43
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,98.6
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,139.4
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,232.5
943495,High Street Long Buckby,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,244.5
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.25
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.37
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.45
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.7
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.64
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,38.94
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,100.5
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,115.3
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,167.1
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.69
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.08
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,35.71
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,57.4
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,58.53
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,150.9
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,243.3
943495,High Street Long Buckby,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,247.3
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.38
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,27.75
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,25.66
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,35.52
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,116.8
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,151.3
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.85
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.94
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,41.37
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,54.86
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,54.3
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,173.7
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,230.9
943495,High Street Long Buckby,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,228.4
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.96
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.95
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,40.07
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.54
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,36.78
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,167.5
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,123.5
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,157.7
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.8
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.64
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,54.91
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,57.13
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,53.87
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,229.0
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,241.9
943495,High Street Long Buckby,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,227.1
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.14
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.59
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.25
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,37.43
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.5
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,37.97
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,156.5
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,135.7
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,163.2
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.13
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.08
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.4
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,54.2
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,54.36
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,55.78
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,226.5
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,231.8
943495,High Street Long Buckby,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,236.0
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.94
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.64
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,36.99
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.17
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,39.93
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,153.9
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,142.3
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,170.4
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.16
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,52.83
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,62.11
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,56.51
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,219.9
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,262.8
943495,High Street Long Buckby,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,238.5
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.31
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.14
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.3
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.3
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,35.7
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,48.78
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,91.1
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.8
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,150.9
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,207.7
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.06
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.91
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,43.5
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,61.97
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,65.96
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,183.6
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,261.2
943495,High Street Long Buckby,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,278.6
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.06
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.17
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.48
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,38.15
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,45.56
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,74.7
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,107.0
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,161.0
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,194.0
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.01
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.05
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.13
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,49.28
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,62.89
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,63.91
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,205.6
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,264.9
943495,High Street Long Buckby,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,269.4
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.28
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.3
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.49
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,43.84
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,104.0
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,142.4
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,186.6
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.41
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.71
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.45
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,45.27
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,57.78
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,58.69
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,76.3
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,188.5
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,244.6
943495,High Street Long Buckby,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,248.0
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.71
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.53
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.71
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.02
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,42.66
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.3
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,127.5
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,181.3
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.28
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,42.74
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,54.2
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,58.45
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,178.2
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,228.8
943495,High Street Long Buckby,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,246.7
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.45
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.14
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.46
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,44.19
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,96.3
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,115.8
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,186.2
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.15
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.22
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.04
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,45.36
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,52.83
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,61.8
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,187.3
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,221.8
943495,High Street Long Buckby,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,258.6
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.22
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.94
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.21
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.63
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,40.24
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,170.1
