Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.34
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.0
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.57
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,47.54
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,54.54
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,58.99
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,197.0
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,230.0
943495,High Street Long Buckby,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,247.3
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.54
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,24.75
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.83
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,40.09
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,104.2
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,139.0
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,169.6
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.84
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.67
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,47.37
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,58.33
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,56.42
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,63.5
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,198.4
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,245.7
943495,High Street Long Buckby,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,236.2
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.83
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.56
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.8
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,37.4
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,58.3
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,135.1
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,159.2
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.57
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.46
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,41.48
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,55.99
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,56.2
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,174.6
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,237.9
943495,High Street Long Buckby,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,237.1
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.93
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.16
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.03
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,35.16
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,63.3
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,137.0
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,151.2
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.42
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.36
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.68
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.1
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,36.02
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,54.07
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,54.39
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,151.7
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,229.3
943495,High Street Long Buckby,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,230.2
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.02
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.88
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.25
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,32.18
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,136.6
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,138.3
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.15
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,39.34
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,55.16
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,49.35
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,76.7
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,165.2
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,233.0
943495,High Street Long Buckby,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,208.9
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.02
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.9
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.06
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.4
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,127.0
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,133.3
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.61
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.08
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,36.66
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,53.18
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,48.05
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.9
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,225.1
943495,High Street Long Buckby,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,203.8
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.9
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.28
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.28
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.13
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,58.3
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,121.1
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,138.0
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.05
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.99
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.17
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,28.72
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,52.75
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,49.06
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,94.9
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,223.9
943495,High Street Long Buckby,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,208.1
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.68
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.86
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.19
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,131.6
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,150.7
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.39
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.27
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,26.51
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,54.66
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,54.98
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,113.8
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,112.6
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,231.5
943495,High Street Long Buckby,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,232.6
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.04
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.55
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,34.62
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,139.0
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,147.8
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.47
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.94
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.15
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,28.17
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,58.14
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,58.47
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,246.3
943495,High Street Long Buckby,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,246.2
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.69
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.97
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.3
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.4
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.7
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,112.3
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.61
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.59
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.17
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,26.44
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,51.23
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,49.65
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,93.2
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,216.6
943495,High Street Long Buckby,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,208.6
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.84
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,26.76
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.16
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,120.2
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.01
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.59
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,29.73
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,52.28
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,50.08
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,96.4
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,127.2
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,220.2
943495,High Street Long Buckby,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,210.8
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.23
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.24
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.88
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.4
