Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,120.7
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,119.1
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.08
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.83
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.3
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.97
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,33.33
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,49.49
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,50.07
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,141.7
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,209.8
943495,High Street Long Buckby,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,210.4
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.29
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.52
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.78
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.62
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.3
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,40.3
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,118.1
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,116.2
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.73
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.33
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.3
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,37.52
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,50.45
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,47.95
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,158.7
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,213.6
943495,High Street Long Buckby,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,201.6
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.22
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.85
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.2
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,119.0
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,111.9
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.13
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.16
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.96
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,34.29
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,48.87
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,48.38
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,144.9
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,207.6
943495,High Street Long Buckby,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,202.9
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.49
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.46
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.74
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,117.4
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,110.1
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.71
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,36.9
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,41.18
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,48.4
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,155.7
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,175.8
943495,High Street Long Buckby,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,203.7
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.64
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.69
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.17
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.08
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,91.1
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,124.1
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,121.6
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.68
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.04
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,40.43
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,46.2
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,49.16
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,169.6
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,196.4
943495,High Street Long Buckby,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,208.3
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.45
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.16
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.1
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.1
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.8
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,124.0
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,116.4
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.11
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.28
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,39.76
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,47.0
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,48.8
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,165.6
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,199.3
943495,High Street Long Buckby,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,205.2
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.74
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.64
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.39
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.02
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,117.4
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,116.3
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.92
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.51
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.62
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.33
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,37.18
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,50.51
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,49.21
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,155.4
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,214.0
943495,High Street Long Buckby,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,207.3
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.38
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.63
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.38
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.15
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,115.3
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,116.2
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.45
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.36
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.47
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,35.66
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,50.94
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,49.47
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,149.4
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,213.2
943495,High Street Long Buckby,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,207.0
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.92
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.3
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.62
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.3
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.37
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,129.0
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,113.3
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.55
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.7
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.86
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,35.21
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,48.11
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,47.82
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,148.2
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,204.3
943495,High Street Long Buckby,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,200.3
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.16
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.16
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.76
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.29
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,131.7
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,124.3
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.6
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,42.5
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,39.37
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,45.93
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,51.61
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,165.6
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,195.6
943495,High Street Long Buckby,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,215.2
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.42
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.19
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.93
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.98
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,53.7
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.9
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,111.0
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.48
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,27.8
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.56
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,37.31
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,42.38
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,47.59
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,157.5
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,180.3
943495,High Street Long Buckby,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,198.6
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.67
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.62
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.49
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.96
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.21
