Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,124.7
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,132.1
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.39
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.6
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.88
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,28.53
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,44.91
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,54.74
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,100.1
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,192.1
943495,High Street Long Buckby,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,231.5
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.09
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.42
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.75
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.4
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.91
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,120.7
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.4
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.08
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.1
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.82
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.08
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,32.64
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,43.49
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,50.02
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.3
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,184.6
943495,High Street Long Buckby,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,210.7
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.92
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.05
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.96
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,131.2
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,115.0
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.79
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.74
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.16
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,34.28
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,48.18
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,48.88
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,203.3
943495,High Street Long Buckby,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,204.9
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.3
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.3
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.57
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.12
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.13
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,136.1
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,125.2
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.93
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.2
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,55.7
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.82
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,35.3
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,51.1
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,54.36
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,88.1
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,215.2
943495,High Street Long Buckby,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,228.0
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.69
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.91
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.35
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.06
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,128.9
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,116.2
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.95
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.55
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.77
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,31.0
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,53.56
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,50.99
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,91.9
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,226.8
943495,High Street Long Buckby,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,213.3
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.47
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.97
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.95
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.62
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,140.3
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,118.2
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.33
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.09
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.79
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,32.89
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,56.93
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,49.65
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,93.4
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,138.1
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,241.6
943495,High Street Long Buckby,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,208.0
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.12
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.97
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.57
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,113.8
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.37
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.84
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.54
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,29.34
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,58.56
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,48.34
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,107.3
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,247.6
943495,High Street Long Buckby,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,202.4
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.13
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.52
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.1
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,74.7
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,140.5
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,123.9
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.94
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.78
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.7
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.2
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.03
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,25.33
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,58.23
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,49.61
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,243.9
943495,High Street Long Buckby,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,207.1
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.13
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.38
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.01
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,136.5
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,119.1
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.16
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.68
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.63
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.46
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,29.66
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,52.27
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,49.5
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,220.4
943495,High Street Long Buckby,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,206.5
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.15
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.99
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.86
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.94
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,127.1
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,123.2
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.62
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.36
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.8
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.9
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.29
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,28.33
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,49.49
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,53.97
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,210.3
943495,High Street Long Buckby,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,225.2
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.95
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.09
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.79
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,127.5
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,107.0
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.72
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.43
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,104.7
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.7
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.83
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,27.35
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,56.99
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,45.22
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,105.0
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,243.8
943495,High Street Long Buckby,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,190.2
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.09
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.97
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.76
