Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.82
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.89
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,68.2
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,120.3
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.09
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.74
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.02
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,63.3
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,120.2
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.5
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.23
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,37.58
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,65.95
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,49.67
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,108.7
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,158.0
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,280.7
943495,High Street Long Buckby,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,209.0
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.2
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,38.83
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,32.81
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,164.1
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,139.0
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.54
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.53
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.1
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.4
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.23
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,33.55
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,63.24
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,55.77
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,105.0
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,141.6
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,269.5
943495,High Street Long Buckby,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,233.2
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.29
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.76
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.79
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.41
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,142.7
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,133.5
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.1
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.02
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.77
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.2
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.38
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,30.29
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,58.32
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,55.02
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,102.8
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,248.3
943495,High Street Long Buckby,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,230.1
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.55
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,35.03
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.01
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,147.4
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,111.4
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.07
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.86
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.81
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,33.34
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,65.81
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,52.37
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,118.1
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,276.7
943495,High Street Long Buckby,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,219.3
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.1
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,38.51
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.6
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,162.2
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,114.6
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.23
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.66
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.84
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.33
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,33.17
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,65.96
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,53.0
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,122.3
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,140.7
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,279.0
943495,High Street Long Buckby,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,222.5
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.38
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.58
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.55
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,36.45
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.52
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,153.7
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,105.5
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.63
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.9
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,102.5
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.41
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,36.83
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,62.92
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,48.64
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,105.1
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,154.9
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,267.0
943495,High Street Long Buckby,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,203.5
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.06
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.99
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.38
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,143.6
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.05
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.17
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.04
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,34.86
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,55.55
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,51.12
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,237.1
943495,High Street Long Buckby,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,213.2
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.51
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.56
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.29
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,121.6
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.72
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.13
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,82.5
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.85
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,35.04
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,54.95
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,51.8
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,233.0
943495,High Street Long Buckby,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,217.5
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.65
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.14
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.17
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.29
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.9
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,131.7
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,125.1
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.68
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.64
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,60.5
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.0
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.2
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.81
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,35.32
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,55.42
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,57.43
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,87.5
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,147.5
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,235.5
943495,High Street Long Buckby,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,239.4
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.61
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.56
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.43
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,61.1
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,136.9
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,112.4
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.52
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.36
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.89
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.3
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.1
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,32.52
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,55.66
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,52.56
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,235.9
943495,High Street Long Buckby,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,219.4
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,40.3
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.25
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.91
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.47
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,143.0
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,116.6
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.79
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.26
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,25.0
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.98
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.1
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,31.6
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,57.46
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,49.48
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,243.4
943495,High Street Long Buckby,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,206.8
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.91
