Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.03
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.09
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.12
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,127.4
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,110.6
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.92
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,50.1
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.5
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.35
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,36.69
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,53.99
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,47.76
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,154.3
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,229.2
943495,High Street Long Buckby,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,199.4
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.92
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.12
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.07
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.11
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.4
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,127.3
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,111.6
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.42
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.76
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,67.4
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.7
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.13
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.8
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,36.14
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,60.52
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,53.27
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,94.3
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,151.1
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,256.1
943495,High Street Long Buckby,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,222.4
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.87
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.89
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.05
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,138.6
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.33
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.16
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.9
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,108.0
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.01
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,40.31
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,62.71
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,58.54
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,96.0
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,264.9
943495,High Street Long Buckby,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,244.1
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.82
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.53
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.57
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.54
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,132.9
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,117.0
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.09
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.92
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.1
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.4
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.99
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,39.35
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,58.7
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,56.36
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,163.5
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,248.2
943495,High Street Long Buckby,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,234.8
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.01
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,40.1
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.1
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.63
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,36.13
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.44
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,152.6
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,120.8
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.72
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.66
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,58.3
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.3
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.02
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,39.9
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,68.25
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,52.39
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,113.7
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,167.2
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,288.9
943495,High Street Long Buckby,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,219.3
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.99
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.52
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.08
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.4
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.71
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.61
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,90.1
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,146.7
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,126.5
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.15
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.6
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.85
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.3
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.4
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.1
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.76
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.34
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,40.6
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,60.12
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,54.53
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,170.0
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,255.0
943495,High Street Long Buckby,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,228.1
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.44
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.45
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.2
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.5
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.31
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.97
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,144.6
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,135.8
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.55
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.53
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,101.3
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,24.0
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.94
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.22
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,48.97
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,61.25
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,55.66
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,204.8
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,258.3
943495,High Street Long Buckby,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,233.2
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.54
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.39
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,33.49
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.81
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.1
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,142.5
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,111.3
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.54
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.35
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,91.1
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.9
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.79
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.72
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,44.24
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,57.56
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,46.94
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,185.1
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,246.1
943495,High Street Long Buckby,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,197.5
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.61
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.24
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.81
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.62
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,151.2
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,9.18
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.23
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.55
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.7
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.67
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,44.27
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,58.87
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,46.07
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,185.3
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,251.3
943495,High Street Long Buckby,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,194.1
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.49
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.58
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.39
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.2
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,133.6
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,109.8
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.94
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.29
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.01
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,101.3
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.6
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.47
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,41.14
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,56.78
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,49.27
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,171.4
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,241.5
943495,High Street Long Buckby,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,207.4
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,58.9
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.9
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.54
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.14
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.65
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.92
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.2
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.25
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.1
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.68
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,124.2
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.5
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.61
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.51
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,44.83
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,65.17
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,48.34
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,188.4
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,276.1
943495,High Street Long Buckby,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,204.7
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,50.3
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
