Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.34
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.47
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.79
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.17
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.31
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,52.3
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,137.6
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,119.0
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.35
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.58
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,103.4
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.3
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,23.4
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.97
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.79
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,40.54
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,58.55
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,53.89
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,171.4
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,247.7
943495,High Street Long Buckby,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,227.0
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.0
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.74
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.52
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.57
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,99.8
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,135.3
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.1
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.37
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,23.3
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.7
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,42.7
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,46.28
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,46.42
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,179.6
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
943495,High Street Long Buckby,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,195.9
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.32
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.92
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.39
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,106.9
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.6
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.3
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,37.9
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,23.2
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.83
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,44.7
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,45.93
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,43.66
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,188.4
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,197.4
943495,High Street Long Buckby,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,184.8
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.67
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.57
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.15
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.06
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,126.0
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,109.4
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.37
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,23.1
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.87
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.64
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,34.96
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,45.07
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,45.4
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,148.9
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,194.2
943495,High Street Long Buckby,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,192.5
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.55
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.85
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.72
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.77
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.29
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,132.5
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.6
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.14
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.78
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.5
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,23.0
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.53
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,31.25
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,46.17
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,45.34
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,133.8
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,198.7
943495,High Street Long Buckby,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,192.2
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.3
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.68
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.67
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,138.5
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.6
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.53
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,23.0
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.93
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,31.54
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,52.97
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,44.7
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,134.5
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,225.9
943495,High Street Long Buckby,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,188.7
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.87
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.17
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.4
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,144.9
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,109.5
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,22.9
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.9
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.62
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,34.94
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,57.15
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,45.46
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,149.0
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,244.1
943495,High Street Long Buckby,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,192.7
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.1
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.57
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.5
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.41
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,142.0
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,101.9
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.52
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,22.8
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.38
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,31.53
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,57.32
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,44.6
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,92.3
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,134.1
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,240.2
943495,High Street Long Buckby,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,187.6
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.94
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.28
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.38
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.96
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.7
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,128.4
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,123.2
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.94
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,22.8
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.22
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,37.34
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,46.08
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,51.21
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,159.0
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,195.2
943495,High Street Long Buckby,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,214.2
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,27.7
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,28.94
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.2
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,34.24
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,132.9
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,145.2
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.96
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,22.7
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.37
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,46.07
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,56.2
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,54.95
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,59.1
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,192.2
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,236.2
943495,High Street Long Buckby,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,230.1
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,40.7
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.57
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.69
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,34.1
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,116.9
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,142.8
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.55
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,22.6
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.01
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,42.11
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,49.32
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,54.51
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,173.9
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,207.5
943495,High Street Long Buckby,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,226.1
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
