Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.7
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.35
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.47
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,122.9
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,127.9
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.7
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,22.6
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.05
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,33.97
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,46.33
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,49.84
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,143.7
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,195.4
943495,High Street Long Buckby,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,207.9
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.06
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.31
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.22
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,136.4
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,132.6
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.71
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,22.5
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.69
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,28.78
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,44.45
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,51.88
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,187.4
943495,High Street Long Buckby,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,216.9
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.17
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.63
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.04
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,105.7
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.51
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,22.5
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,30.35
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,37.08
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,47.1
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,158.1
943495,High Street Long Buckby,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,196.0
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.97
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,24.12
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.22
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,103.0
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,106.7
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,22.5
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.81
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,27.14
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,36.52
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,44.48
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,154.7
943495,High Street Long Buckby,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,185.5
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.48
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.45
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.99
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.85
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,110.2
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.37
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,22.5
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.32
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,28.38
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,37.98
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,41.6
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,59.7
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
943495,High Street Long Buckby,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,173.8
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.07
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.39
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.54
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,50.7
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,128.2
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,95.2
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.38
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,22.5
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,27.66
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,45.25
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,41.38
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,190.8
943495,High Street Long Buckby,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,171.4
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.36
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.52
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.55
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.6
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,128.9
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,104.9
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,35.5
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,22.6
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.43
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,29.29
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,44.87
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,43.02
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,122.7
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,189.4
943495,High Street Long Buckby,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,180.0
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.58
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.26
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.52
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,110.6
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.33
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.1
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,22.6
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.32
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,30.94
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,41.33
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,37.8
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,128.2
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,173.3
943495,High Street Long Buckby,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,156.6
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.49
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.03
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.74
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.59
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,110.8
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.2
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,22.6
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.28
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.45
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,28.52
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,46.01
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,41.39
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,63.6
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,194.3
943495,High Street Long Buckby,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,171.0
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.52
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.88
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.99
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.62
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,79.6
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.0
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,22.7
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,26.34
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,36.86
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,38.44
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,162.1
943495,High Street Long Buckby,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,161.0
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.74
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.52
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.2
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,107.8
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.94
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,22.8
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,34.05
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,24.33
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,33.17
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,142.4
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,138.8
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
