Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.6
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.71
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.14
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,103.3
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,40.7
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,22.8
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,37.12
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,27.08
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,35.31
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,154.4
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
943495,High Street Long Buckby,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,148.2
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.62
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.35
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.08
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.74
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.37
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,22.9
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.18
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,25.3
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,23.89
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,36.32
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,152.1
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.42
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.53
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.63
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,23.0
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.86
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.12
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,26.03
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,27.81
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,35.59
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,150.5
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.76
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.44
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,23.0
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.15
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,26.01
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,31.83
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,25.11
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,109.6
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
943495,High Street Long Buckby,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.57
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.83
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.29
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,23.1
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.07
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,25.1
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,29.47
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,26.55
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
943495,High Street Long Buckby,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.72
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.62
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.31
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.8
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,23.2
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.58
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,24.82
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,27.66
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,29.59
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.04
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.86
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.43
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.8
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,23.3
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.23
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,24.6
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,27.33
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,25.97
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
943495,High Street Long Buckby,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.55
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.98
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,23.3
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,22.8
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,26.02
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,25.46
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,114.6
943495,High Street Long Buckby,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.16
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.5
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,23.4
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.45
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,26.15
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,28.01
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,27.76
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,110.8
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.45
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.03
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.78
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,23.5
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.17
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.78
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,25.9
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,26.96
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,30.73
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,110.3
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
943495,High Street Long Buckby,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.04
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.05
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,71.5
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,23.6
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,26.0
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,24.69
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,28.54
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
943495,High Street Long Buckby,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
