Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.93
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.01
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.56
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.96
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.2
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.7
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,23.6
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,26.88
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,25.12
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,29.23
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
943495,High Street Long Buckby,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,125.2
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.62
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.84
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,23.7
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,25.6
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,24.85
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,24.25
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,107.4
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
943495,High Street Long Buckby,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.01
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.76
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.16
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,23.8
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,24.68
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,27.09
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,23.39
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,116.6
943495,High Street Long Buckby,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,99.5
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.76
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.91
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,23.9
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.98
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,23.34
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,28.73
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,24.57
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
943495,High Street Long Buckby,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.9
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.99
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.89
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,24.0
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.5
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,24.12
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,27.67
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,27.09
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,123.1
943495,High Street Long Buckby,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.03
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.57
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,24.1
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.23
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,24.21
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,29.18
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,28.76
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,103.1
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
943495,High Street Long Buckby,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.04
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.18
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.46
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.39
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,24.2
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,24.15
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,28.72
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,25.22
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
943495,High Street Long Buckby,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.51
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.46
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.85
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,24.3
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.92
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,27.52
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,30.76
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,26.08
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,116.1
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,133.3
943495,High Street Long Buckby,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.7
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.73
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,24.4
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.76
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,25.19
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,28.0
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,25.67
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
943495,High Street Long Buckby,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,108.6
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.56
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.61
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.85
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.19
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,24.4
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,31.03
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,28.52
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,133.8
943495,High Street Long Buckby,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.61
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.08
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,23.12
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,31.0
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,27.06
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
943495,High Street Long Buckby,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
