Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.99
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.44
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.43
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.86
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,24.7
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.16
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,24.36
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,30.6
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,27.45
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,45.5
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,102.8
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
943495,High Street Long Buckby,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,116.4
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.31
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.22
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.9
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.73
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.05
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.14
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,21.44
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,32.84
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,31.33
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,52.9
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,144.3
943495,High Street Long Buckby,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.67
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.28
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.91
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,96.3
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.29
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.5
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,22.34
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,34.04
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,30.12
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,147.6
943495,High Street Long Buckby,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,127.0
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.26
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.15
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.17
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,85.3
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,25.0
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.14
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,22.15
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,32.23
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,32.85
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,138.3
943495,High Street Long Buckby,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.14
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.94
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.26
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,32.3
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,25.1
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.2
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,21.1
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,30.08
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,33.81
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
943495,High Street Long Buckby,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,142.6
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.37
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.16
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.68
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,21.17
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,37.6
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,36.16
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,161.6
943495,High Street Long Buckby,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.72
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.95
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.35
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.05
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,19.42
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,41.0
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,40.01
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,85.5
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,175.7
943495,High Street Long Buckby,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,169.9
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.45
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.07
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.73
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.76
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,18.18
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,37.21
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,39.33
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,160.9
943495,High Street Long Buckby,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,166.4
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.96
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.02
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.78
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.37
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.96
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.49
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.6
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.62
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,21.31
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,35.62
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,36.78
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,153.8
943495,High Street Long Buckby,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.39
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.84
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.4
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.57
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.78
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.82
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,19.79
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,37.31
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,37.02
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,71.0
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,161.1
943495,High Street Long Buckby,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,156.3
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.92
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.6
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.22
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.5
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.4
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,29.9
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.91
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,22.72
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,36.57
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,38.78
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,66.5
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,157.3
943495,High Street Long Buckby,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
