Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.48
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.32
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.7
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.58
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,85.1
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.15
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,22.9
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,30.67
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,39.56
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,136.5
943495,High Street Long Buckby,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,166.3
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.49
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.47
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,92.8
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,30.2
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,19.24
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,32.14
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,42.08
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,177.3
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.96
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.52
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.89
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,84.5
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.74
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.45
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,21.94
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,34.34
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,42.02
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,94.6
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,153.3
943495,High Street Long Buckby,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,177.2
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.77
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.52
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,94.3
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.24
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,19.5
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,34.42
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,43.81
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,151.4
943495,High Street Long Buckby,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,185.2
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.8
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.28
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,109.6
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.56
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.6
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.96
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.04
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,20.49
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,38.3
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,48.65
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,94.2
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,165.0
943495,High Street Long Buckby,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,204.5
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.85
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.41
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.37
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,37.9
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.0
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,102.3
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.46
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,24.35
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,37.99
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,43.61
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
943495,High Street Long Buckby,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,184.6
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.71
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.09
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.34
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.61
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,119.9
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,30.7
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.27
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,22.37
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,32.62
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,46.19
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,143.8
943495,High Street Long Buckby,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,195.3
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.64
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.89
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.59
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.21
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.95
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,56.3
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,129.0
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.95
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.78
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,21.17
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,32.51
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,51.12
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,97.5
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,215.7
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.51
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.13
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.67
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.46
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,121.1
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.23
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.79
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.07
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,24.99
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,36.29
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,49.56
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,82.1
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,108.1
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
943495,High Street Long Buckby,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,209.4
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.08
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.11
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.97
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.86
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.0
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.34
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,23.17
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,32.87
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,46.82
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,144.8
943495,High Street Long Buckby,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,200.1
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.55
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.35
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.31
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.54
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.7
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,107.6
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.12
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.41
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,22.89
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,34.35
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,42.5
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,98.1
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,150.2
943495,High Street Long Buckby,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,181.0
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
