Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.63
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.28
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.56
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.1
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,111.4
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.73
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.9
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,31.2
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.69
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,22.7
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,39.02
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,44.75
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,80.3
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,171.1
943495,High Street Long Buckby,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,191.0
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.6
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.49
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.08
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.82
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,117.9
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,31.3
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.62
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,24.88
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,49.46
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,49.99
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,97.3
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,214.0
943495,High Street Long Buckby,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,213.1
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.79
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.7
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.64
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.6
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,120.0
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,137.2
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.39
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.07
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,31.3
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.9
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.51
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,25.43
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,53.4
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,53.52
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,110.0
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,229.9
943495,High Street Long Buckby,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,228.9
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.54
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.02
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.76
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.15
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,124.5
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,135.6
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.84
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.5
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,31.4
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,28.63
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,52.76
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,50.77
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,97.1
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,123.3
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,227.0
943495,High Street Long Buckby,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,217.3
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.94
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.16
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.27
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,32.08
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,122.6
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,139.6
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.79
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.86
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,31.5
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.99
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.3
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,27.19
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,53.12
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,51.27
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,107.8
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,116.9
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,228.3
943495,High Street Long Buckby,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,219.7
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.94
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.03
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.51
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,27.76
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,33.69
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,121.6
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.54
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.65
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.5
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,31.5
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.23
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.38
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.41
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,33.52
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,52.91
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,54.62
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,228.8
943495,High Street Long Buckby,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,234.8
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.28
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.7
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.81
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.28
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,102.1
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,152.7
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.66
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.62
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,31.6
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.39
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,34.37
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,53.78
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,56.79
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,94.1
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,148.3
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,231.4
943495,High Street Long Buckby,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,242.8
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.37
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.55
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.89
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,38.48
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,109.3
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,134.1
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,165.9
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.42
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,31.6
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.49
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,39.8
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,56.82
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,59.58
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,170.0
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,245.5
943495,High Street Long Buckby,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,254.7
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.09
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,24.04
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.92
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,35.63
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,103.9
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,133.1
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,153.7
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,31.8
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.17
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,32.92
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,59.27
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,54.66
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,254.0
943495,High Street Long Buckby,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,232.9
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.6
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.03
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,38.93
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,130.6
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,167.8
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.52
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.1
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,31.8
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.59
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,30.73
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,58.66
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,57.22
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,106.9
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,131.0
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,251.6
943495,High Street Long Buckby,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,244.1
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.61
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.67
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,38.26
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,135.4
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,163.6
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.02
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,31.9
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.93
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,26.21
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,59.21
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,57.89
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,125.7
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,111.4
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,252.8
