Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,245.8
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.59
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,37.16
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,35.45
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,158.1
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,152.5
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.51
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,63.7
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.93
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,27.79
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,64.43
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,55.38
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,138.3
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,273.1
943495,High Street Long Buckby,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,235.8
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.58
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.46
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.14
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,87.3
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,142.8
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,139.2
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.99
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.1
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.17
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,36.66
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,59.03
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,50.01
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,101.4
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,250.6
943495,High Street Long Buckby,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,213.8
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.69
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.66
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.37
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,91.6
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,138.4
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.39
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.3
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,56.3
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,32.1
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,30.85
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,62.43
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,49.7
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,115.6
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,263.6
943495,High Street Long Buckby,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,210.7
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.29
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.68
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,33.66
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.6
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,139.2
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,144.4
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.1
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,101.4
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,32.2
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,33.87
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,66.06
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,52.1
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,118.5
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,143.7
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,278.0
943495,High Street Long Buckby,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,220.8
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.78
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.9
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.33
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,35.37
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.0
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,139.2
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,152.8
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.76
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.55
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.0
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,34.6
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,63.31
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,52.08
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,112.0
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,147.3
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,269.0
943495,High Street Long Buckby,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,222.1
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.14
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,36.79
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,36.27
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,102.5
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,157.3
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,156.0
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.7
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,32.3
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.01
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.58
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,35.2
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,65.31
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,53.96
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,113.8
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,277.3
943495,High Street Long Buckby,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,229.9
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.6
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.04
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,39.93
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,99.9
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,144.6
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,170.5
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.05
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,50.3
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,32.2
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.18
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.64
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,34.09
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,66.0
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,57.91
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,122.8
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,278.7
943495,High Street Long Buckby,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,245.7
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.29
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.75
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.51
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,135.4
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,152.2
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.93
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,32.1
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.41
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,33.33
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,61.77
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,52.31
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,115.8
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,141.4
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,261.6
943495,High Street Long Buckby,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,222.9
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.26
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.82
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.93
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,37.97
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.4
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,145.6
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,163.0
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,31.9
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.64
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.15
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,35.85
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,56.91
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,54.31
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,91.2
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,152.2
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,242.2
943495,High Street Long Buckby,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,231.0
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.95
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.6
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.04
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,38.46
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.1
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,145.7
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,164.7
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.87
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,31.7
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.35
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,33.55
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,58.93
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,55.14
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,104.3
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,141.6
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,249.5
943495,High Street Long Buckby,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,234.0
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.58
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.46
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.77
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,36.14
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,153.3
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.21
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,31.6
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,34.68
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,58.57
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,55.45
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,99.0
