Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,146.6
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,246.5
943495,High Street Long Buckby,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,233.5
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.66
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.41
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,37.25
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,125.3
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,158.0
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.52
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,31.6
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,33.93
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,56.31
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,56.51
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,142.8
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,238.0
943495,High Street Long Buckby,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,238.0
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.08
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.89
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,35.44
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,135.9
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,151.0
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.61
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,31.8
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.48
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,32.08
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,56.81
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,57.49
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,104.0
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,239.7
943495,High Street Long Buckby,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,242.2
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.27
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.16
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.19
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,132.2
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,136.9
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.57
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,31.8
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.06
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,30.12
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,55.02
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,54.64
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,99.6
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,231.1
943495,High Street Long Buckby,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,229.0
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.08
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.04
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.27
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.5
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,143.6
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,133.2
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.72
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,31.6
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,31.7
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,58.2
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,49.55
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,97.0
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,244.1
943495,High Street Long Buckby,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,208.2
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.22
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.83
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,33.76
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,152.2
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,144.7
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.18
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.7
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,31.5
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.84
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,33.07
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,56.65
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,52.75
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,140.3
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,240.2
943495,High Street Long Buckby,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,222.2
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.31
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.93
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.65
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,36.9
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,33.94
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,157.4
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,145.6
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,31.4
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.92
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,31.39
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,56.4
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,53.55
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,239.8
943495,High Street Long Buckby,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,226.7
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.94
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.72
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.3
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,33.78
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,145.2
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,145.2
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,31.3
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.31
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,29.41
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,54.52
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,51.05
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,98.9
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,231.8
943495,High Street Long Buckby,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,216.1
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.51
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.96
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.63
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.96
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,38.4
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,164.6
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.88
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.76
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,31.2
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.33
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.19
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,29.74
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,55.77
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,56.45
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,103.1
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,238.0
943495,High Street Long Buckby,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,238.9
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.99
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.11
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.67
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.72
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.16
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,60.5
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,143.7
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,150.6
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.93
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.1
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,31.2
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.38
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.12
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,34.57
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,55.47
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,53.88
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,146.6
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,236.2
943495,High Street Long Buckby,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,227.7
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.71
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.68
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,35.46
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,39.65
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,85.2
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,150.0
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,169.4
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.99
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.48
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.92
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.43
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,28.82
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,56.03
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,62.58
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,117.8
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,122.8
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,237.7
943495,High Street Long Buckby,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,263.2
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.14
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.08
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.51
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,36.47
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,149.9
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,156.2
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.38
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.23
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,80.3
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.71
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.3
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,26.46
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,56.34
