Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,60.13
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,126.5
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,238.4
943495,High Street Long Buckby,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,253.3
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.95
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.25
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.75
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.43
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,32.18
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,69.0
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,150.7
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,139.8
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.4
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.11
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.97
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.99
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,33.19
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,59.48
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,55.21
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,99.3
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,141.3
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,252.8
943495,High Street Long Buckby,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,233.2
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.73
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.3
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.76
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,69.0
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.1
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,128.5
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,136.5
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.4
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.19
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,46.7
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.11
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.86
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,29.52
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,49.82
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,53.32
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.5
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,213.0
943495,High Street Long Buckby,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,224.9
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.38
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.35
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.53
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,124.4
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,121.6
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.15
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.98
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,30.92
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,49.94
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,54.21
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,212.8
943495,High Street Long Buckby,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,226.9
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.71
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.31
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.0
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.1
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.38
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.96
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,114.4
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,125.6
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.88
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.35
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.82
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,42.78
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,50.27
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,50.86
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,64.2
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,181.3
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,214.4
943495,High Street Long Buckby,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,214.3
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.57
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.57
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,27.3
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.71
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.43
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,114.1
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,123.9
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,113.4
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.9
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.17
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,43.19
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,43.19
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,49.33
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,182.0
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,186.1
943495,High Street Long Buckby,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,207.9
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.73
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,26.69
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,31.19
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.76
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,111.3
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,133.2
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,127.4
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.39
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.75
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,39.04
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,43.35
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,52.86
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,71.0
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,163.4
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,185.8
943495,High Street Long Buckby,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,223.2
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.67
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.55
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,35.6
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.19
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,96.1
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,152.7
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,129.8
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.34
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.71
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.13
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.69
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,35.25
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,49.61
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,52.48
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,149.2
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,212.5
943495,High Street Long Buckby,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,222.1
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.57
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.42
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.27
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.46
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.1
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,61.4
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.1
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,147.5
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.73
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.5
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.66
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,33.55
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,48.77
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,52.67
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,142.2
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,208.3
943495,High Street Long Buckby,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,221.8
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.06
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.58
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,37.94
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,31.2
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,160.5
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,134.2
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.83
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.98
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,50.3
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.84
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,34.48
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,54.92
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,55.71
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,145.3
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,232.6
943495,High Street Long Buckby,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,235.2
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.3
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.78
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,37.17
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.07
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.6
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,157.3
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,128.7
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.39
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,57.7
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.1
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,35.73
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,51.25
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,57.43
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,88.1
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,149.8
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,217.5
943495,High Street Long Buckby,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,240.7
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.84
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.31
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,36.81
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.88
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,156.7
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,128.7
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.6
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.76
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.4
