Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,36.47
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,52.31
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,57.29
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,155.0
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,223.2
943495,High Street Long Buckby,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,241.4
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.46
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.71
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.47
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,37.18
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.38
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,157.5
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,127.0
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.39
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.81
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.63
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,33.69
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,54.08
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,53.56
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,229.6
943495,High Street Long Buckby,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,225.4
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.92
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.48
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.82
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.55
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.25
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,99.6
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,142.6
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.25
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.54
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.73
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.62
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,39.96
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,51.27
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,51.54
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,167.4
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,217.7
943495,High Street Long Buckby,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,216.0
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.96
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.46
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,25.14
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.01
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.68
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,105.4
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,125.9
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,130.7
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.28
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,44.45
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,48.06
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,54.06
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,187.2
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,205.0
943495,High Street Long Buckby,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,226.3
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.41
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.66
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.55
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.2
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.5
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,122.3
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,129.8
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.77
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.71
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.93
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,34.01
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,49.32
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,56.55
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,145.6
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,209.1
943495,High Street Long Buckby,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,237.8
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.33
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.18
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,27.94
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.18
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,55.0
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,120.2
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,126.6
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.21
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,30.2
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.97
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.39
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,32.88
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,46.0
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,53.97
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,87.4
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.7
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,195.9
943495,High Street Long Buckby,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,228.0
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.44
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.34
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.46
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.22
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,139.0
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.46
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.74
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.3
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.4
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.77
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.15
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,31.89
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,51.99
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,52.28
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,91.9
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,220.5
943495,High Street Long Buckby,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,220.8
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.91
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.08
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.94
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.44
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,75.8
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.9
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,149.3
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,123.1
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.38
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.11
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.4
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,31.33
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,55.17
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,53.96
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,103.8
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,132.9
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,233.7
943495,High Street Long Buckby,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,226.9
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.61
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.44
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.31
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.88
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,42.07
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,35.22
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,178.7
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,150.9
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.28
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.54
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.9
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,30.1
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.17
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.15
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.14
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.26
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,31.11
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,63.54
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,62.3
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,126.1
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,269.2
943495,High Street Long Buckby,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,261.1
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.1
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.1
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.76
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.25
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,34.37
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,148.8
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,147.0
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.16
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.35
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,30.0
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.12
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.15
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.23
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,31.31
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,59.51
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,60.7
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,117.9
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,250.3
943495,High Street Long Buckby,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,254.0
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.94
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.55
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.94
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,41.4
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.95
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,173.8
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.33
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.6
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.8
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.7
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,29.9
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.13
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.03
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.97
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,35.7
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,68.27
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,58.46
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,121.9
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,150.2
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,286.6
943495,High Street Long Buckby,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,244.5
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.44
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.52
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,38.3
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.42
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,160.7
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.03
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,25.67
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.5
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.5
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.12
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
