Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,33.0
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,61.76
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,60.82
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,116.7
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,259.7
943495,High Street Long Buckby,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,253.0
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.1
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.69
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.5
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.27
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,39.06
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,31.22
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.1
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,163.7
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,133.5
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.87
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.88
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,29.7
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.12
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.64
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.85
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,37.24
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,65.95
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,58.16
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,106.2
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,155.3
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,278.3
943495,High Street Long Buckby,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,242.8
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.8
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.18
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.56
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.51
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,30.63
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,86.4
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,150.6
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.96
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.49
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,111.8
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.4
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.11
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.39
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.71
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,34.32
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,65.48
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,57.6
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,276.8
943495,High Street Long Buckby,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,241.1
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.97
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.14
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.46
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.13
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.18
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.16
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.33
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,144.9
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,134.2
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.27
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.43
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.59
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.92
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.27
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,36.0
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,65.91
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,55.58
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,112.8
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,152.0
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,279.0
943495,High Street Long Buckby,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,232.8
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.87
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.16
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.85
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.44
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,57.7
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,141.5
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,127.3
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.98
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.89
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.86
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,119.8
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.7
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.45
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.52
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,33.92
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,65.6
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,58.33
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,110.0
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,280.9
943495,High Street Long Buckby,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,245.2
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.56
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.15
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.51
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.91
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,142.2
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,129.5
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.55
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.14
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.32
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,117.3
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.9
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.77
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.56
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,33.14
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,65.53
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,59.15
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,118.4
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,279.2
943495,High Street Long Buckby,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,249.7
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.17
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.72
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.26
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.34
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.92
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.6
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,138.1
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,131.6
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.94
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.18
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,67.4
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,120.2
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.0
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.5
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,37.41
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,66.26
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,58.36
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,100.1
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,282.0
943495,High Street Long Buckby,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,244.7
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.54
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,23.56
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.78
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,34.4
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,147.9
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,146.2
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.34
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.59
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,121.0
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.3
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,36.02
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,71.32
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,60.12
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,118.5
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,151.6
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,301.8
943495,High Street Long Buckby,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,251.5
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.56
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.01
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,36.31
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.83
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,155.1
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,118.3
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.62
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.24
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.25
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,34.59
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,74.32
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,54.94
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,130.7
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,316.2
943495,High Street Long Buckby,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,230.3
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.15
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.27
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,36.41
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.96
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.5
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,155.7
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.56
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.88
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,83.7
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,130.6
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.23
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,34.43
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,71.85
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,54.64
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,130.8
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,146.3
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,305.9
943495,High Street Long Buckby,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,229.8
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.06
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.51
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.5
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.76
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.49
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,55.8
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,136.2
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,118.0
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.69
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.17
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,115.1
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.05
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,31.93
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,65.74
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,53.15
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,119.6
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,136.0
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,281.2
943495,High Street Long Buckby,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,224.3
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.54
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.14
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.81
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,37.82
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.56
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,161.0
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,113.0
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.98
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.51
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,112.5
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
