Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.17
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,35.5
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,71.04
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,51.63
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,118.0
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,150.9
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,303.2
943495,High Street Long Buckby,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,217.4
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.15
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,39.2
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.27
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,166.9
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.29
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.02
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,108.5
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.3
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.69
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,31.9
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,71.53
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,57.47
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,130.7
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,135.2
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,303.8
943495,High Street Long Buckby,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,241.6
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.96
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.16
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.42
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,40.75
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.84
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,172.4
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,114.0
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.28
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.59
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,56.4
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,100.1
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.28
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,29.79
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,69.36
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,51.12
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,133.9
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,293.5
943495,High Street Long Buckby,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,214.6
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.76
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,41.27
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.35
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,84.5
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,174.4
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,111.7
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.69
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.02
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,56.7
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,102.2
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.96
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,30.0
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,70.24
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,50.65
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,297.1
943495,High Street Long Buckby,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,211.9
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.51
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,39.31
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.84
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,77.3
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,165.9
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,117.7
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.73
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.8
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,113.9
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,28.2
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.97
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,29.36
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,70.58
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,52.14
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,136.9
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,297.3
943495,High Street Long Buckby,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,218.0
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.21
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.46
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.19
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.62
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,148.1
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,129.6
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.25
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.36
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.2
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.9
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.7
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,34.08
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,65.6
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,56.5
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,113.1
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,144.3
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,276.2
943495,High Street Long Buckby,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,236.3
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.31
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.46
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.31
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,32.31
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,145.3
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,137.3
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.89
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.78
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,103.0
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.22
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,32.75
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,64.33
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,59.01
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,115.8
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,271.8
943495,High Street Long Buckby,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,247.0
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.84
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.1
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,30.2
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,61.2
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,139.9
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,128.3
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.75
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.28
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.6
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.3
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,31.3
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,59.12
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,54.88
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,105.6
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,250.0
943495,High Street Long Buckby,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,230.0
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.14
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.73
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.88
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.26
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,87.4
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,136.9
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.55
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.34
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.3
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,27.8
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.09
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,34.05
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,58.57
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,56.33
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,143.6
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,248.2
943495,High Street Long Buckby,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,236.5
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.19
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.19
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,29.5
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,145.3
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,126.9
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.01
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.97
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,108.2
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.9
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,27.6
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.2
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,37.39
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,63.12
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,57.95
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,100.8
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,157.1
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,268.4
943495,High Street Long Buckby,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,243.3
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.36
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.17
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.23
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.52
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.42
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.6
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,134.2
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,112.7
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.9
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.73
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.38
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,107.7
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.77
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,38.41
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,59.88
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,51.98
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,87.5
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,162.3
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,255.5
943495,High Street Long Buckby,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,218.5
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.91
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.94
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.15
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,132.6
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,112.9
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.63
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.71
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.2
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,68.7
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,115.9
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.7
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
