Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.16
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,33.04
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,61.29
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,50.06
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,101.5
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,140.2
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,262.5
943495,High Street Long Buckby,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,210.9
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.75
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.16
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.22
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.55
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,110.5
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.96
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.47
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.08
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,126.1
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.67
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,32.98
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,64.77
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,48.06
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,116.1
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,276.4
943495,High Street Long Buckby,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,203.0
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.66
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.41
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.37
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.14
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.18
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,116.6
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.62
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.96
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,125.9
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.5
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.79
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,35.86
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,65.65
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,52.4
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,104.3
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,277.7
943495,High Street Long Buckby,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,220.4
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,51.0
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.23
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.27
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.77
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.71
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,140.2
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,115.2
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.57
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,39.9
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,51.13
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,49.27
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,168.6
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,218.7
943495,High Street Long Buckby,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,208.9
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.34
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.33
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.47
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,145.8
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,122.3
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.09
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.62
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.19
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,32.9
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,49.38
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,49.32
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,76.4
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,139.1
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,209.9
943495,High Street Long Buckby,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,208.0
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.09
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.17
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.3
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,89.1
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,137.5
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,101.0
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.52
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.09
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,27.2
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.25
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,36.44
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,49.78
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,44.22
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,153.4
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,212.2
943495,High Street Long Buckby,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,186.3
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.54
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.18
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.26
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,46.7
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,91.6
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,132.6
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,108.8
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,36.28
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,47.63
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,45.1
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,202.4
943495,High Street Long Buckby,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,189.7
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.3
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.23
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.09
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.49
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.18
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.1
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,130.1
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,117.0
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.29
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,32.23
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,49.04
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,47.75
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,73.7
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,136.4
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,208.6
943495,High Street Long Buckby,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,201.1
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.7
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.85
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.87
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.25
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.3
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,116.5
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.2
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.2
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,30.21
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,46.92
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,48.55
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,76.7
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,198.0
943495,High Street Long Buckby,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,204.1
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.47
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.19
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.44
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,54.2
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,144.6
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,121.8
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.65
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.6
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,32.55
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,57.69
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,49.11
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,137.8
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,242.4
943495,High Street Long Buckby,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,206.5
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.44
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,36.54
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.62
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,154.3
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,121.9
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.69
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,33.91
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,49.8
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,47.76
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,143.5
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,209.7
943495,High Street Long Buckby,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,200.4
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.15
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.78
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,31.41
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.99
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,132.9
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,119.2
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.28
