Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.11
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,37.78
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,45.07
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,47.37
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,52.3
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,157.9
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,189.9
943495,High Street Long Buckby,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,198.2
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.78
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.54
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.07
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.69
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.01
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.7
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,146.7
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.81
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.68
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,36.79
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,55.06
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,48.26
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,77.5
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,154.7
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,230.8
943495,High Street Long Buckby,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,202.6
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.98
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.9
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.87
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.1
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,133.6
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,122.6
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.4
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,37.9
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.17
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.38
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,33.79
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,49.74
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,48.82
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,209.4
943495,High Street Long Buckby,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,203.8
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.7
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.26
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.43
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,63.5
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.7
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,143.0
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,115.3
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.35
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,26.89
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,50.44
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,47.09
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,210.9
943495,High Street Long Buckby,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,195.4
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.23
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.84
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.45
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.26
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.7
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,128.6
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,115.8
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,27.22
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,47.25
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,46.67
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,114.4
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,199.3
943495,High Street Long Buckby,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,194.0
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.18
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.37
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.57
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.97
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,122.1
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.86
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.03
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,25.37
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,44.35
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,46.68
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,107.7
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,189.1
943495,High Street Long Buckby,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,196.1
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.51
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.55
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.48
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.1
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.69
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,50.1
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,120.6
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,97.1
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,27.0
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,24.17
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,47.43
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,41.48
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,79.8
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,102.7
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,201.2
943495,High Street Long Buckby,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,173.8
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.17
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,26.35
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.61
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,112.3
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.0
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.17
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.22
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.79
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,26.1
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,46.4
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,40.4
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,194.9
943495,High Street Long Buckby,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,168.8
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.69
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.56
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.31
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,86.3
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,120.6
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.5
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.08
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,28.39
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,40.51
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,40.01
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,171.1
943495,High Street Long Buckby,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,166.4
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.39
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.99
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,29.78
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.55
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,125.7
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.42
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.81
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,33.64
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,41.76
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,40.84
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,140.5
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,175.7
943495,High Street Long Buckby,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,169.1
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.5
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.95
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,26.16
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.55
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,111.9
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,27.2
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.13
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,28.16
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,38.7
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,42.47
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,118.3
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,165.5
943495,High Street Long Buckby,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,176.6
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.51
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.02
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.77
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.61
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,84.5
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,128.6
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
