Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,27.2
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.23
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,29.47
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,41.17
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,42.48
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,177.9
943495,High Street Long Buckby,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.22
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.09
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.2
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.91
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.15
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.15
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,20.43
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,27.25
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,37.27
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,119.3
943495,High Street Long Buckby,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.04
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.81
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.8
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.2
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.25
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,19.12
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,29.29
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,37.98
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
943495,High Street Long Buckby,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,159.4
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.58
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.38
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,27.4
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.23
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.45
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,21.35
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,30.27
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,39.28
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,55.1
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,133.8
943495,High Street Long Buckby,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,163.7
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.04
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.28
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.66
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.7
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.14
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,21.59
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,29.85
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,37.56
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
943495,High Street Long Buckby,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,157.4
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.07
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.62
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.58
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.16
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,21.2
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,29.14
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,30.4
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,128.6
943495,High Street Long Buckby,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.52
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.56
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.98
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,27.6
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.06
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,21.74
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,29.3
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,31.15
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
943495,High Street Long Buckby,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,131.5
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.81
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.02
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.03
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,27.7
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,20.96
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,29.4
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,32.01
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
943495,High Street Long Buckby,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.68
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.75
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,27.8
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.81
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,26.7
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,29.11
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,31.44
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,113.4
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
943495,High Street Long Buckby,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.57
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.32
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.35
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.14
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.18
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.63
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,25.77
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,29.35
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,31.98
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,108.7
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
943495,High Street Long Buckby,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,135.2
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.54
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.36
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.84
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.52
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.24
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,26.11
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,29.31
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,34.55
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,110.6
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
943495,High Street Long Buckby,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.73
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.55
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.58
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
