Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,28.0
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.2
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,27.33
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,28.31
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,35.64
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,43.1
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,115.9
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
943495,High Street Long Buckby,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,150.6
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.44
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.72
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,98.9
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.19
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.07
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,30.78
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,30.09
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,35.66
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
943495,High Street Long Buckby,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,150.6
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.4
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.83
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,105.8
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.92
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.21
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.28
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,32.21
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,29.52
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,33.73
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,142.1
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.18
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.3
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.09
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,27.86
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,32.01
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,29.03
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,117.2
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
943495,High Street Long Buckby,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,122.6
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.4
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.97
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.9
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,28.5
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.73
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,25.18
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,33.82
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,27.89
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,106.6
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,147.2
943495,High Street Long Buckby,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,117.6
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.47
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.37
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.31
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,24.83
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,31.38
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,29.6
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,138.0
943495,High Street Long Buckby,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.78
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.19
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.48
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.52
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.25
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,24.08
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,31.16
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,33.27
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,102.6
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,137.6
943495,High Street Long Buckby,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,141.2
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.87
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.64
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.46
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.8
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.24
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,25.47
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,35.75
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,35.01
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,106.9
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,155.5
943495,High Street Long Buckby,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.47
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.33
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.49
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.06
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.99
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.22
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,27.3
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,35.38
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,32.86
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,154.4
943495,High Street Long Buckby,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.58
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.68
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.7
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.04
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.88
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.83
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,25.64
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,36.04
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,33.54
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,48.4
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,156.7
943495,High Street Long Buckby,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,141.3
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.0
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.01
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.78
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.95
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,26.25
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,33.96
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,33.37
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
943495,High Street Long Buckby,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.27
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.91
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.4
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.88
