Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,29.0
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.19
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,25.44
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,30.59
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,37.1
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,107.2
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,133.1
943495,High Street Long Buckby,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,157.4
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.91
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.63
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.38
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.1
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.09
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.28
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.71
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,25.46
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,32.41
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,33.14
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,141.0
943495,High Street Long Buckby,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,139.9
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.95
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.49
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,22.28
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.57
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,29.2
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.77
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,26.96
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,36.82
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,35.5
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,48.7
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,158.7
943495,High Street Long Buckby,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,150.2
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.82
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.4
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.1
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,101.3
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.88
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,23.87
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,39.18
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,36.01
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,168.5
943495,High Street Long Buckby,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,151.8
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.19
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,25.66
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.15
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,110.1
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.3
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.22
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.11
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,25.17
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,39.46
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,39.23
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,169.6
943495,High Street Long Buckby,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,166.3
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.86
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.79
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.9
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.8
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,29.4
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.45
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,22.67
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,34.54
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,42.67
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,147.9
943495,High Street Long Buckby,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,178.8
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.09
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.31
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.42
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.1
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.86
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,43.0
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,29.5
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,22.54
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,33.4
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,42.8
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
943495,High Street Long Buckby,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,179.9
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.04
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.65
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.46
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.6
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.06
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,21.16
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,29.94
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,33.69
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
943495,High Street Long Buckby,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.12
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.62
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.83
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.88
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,31.8
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.53
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,20.17
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,32.35
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,36.15
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
943495,High Street Long Buckby,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.52
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.2
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.1
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.9
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,18.08
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,30.87
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,34.45
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,137.3
943495,High Street Long Buckby,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.49
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.2
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.62
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,17.8
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,28.61
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,32.43
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
943495,High Street Long Buckby,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.29
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.58
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.64
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
