Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.67
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,32.1
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.85
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,17.23
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,28.8
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,40.65
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
943495,High Street Long Buckby,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,170.1
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.48
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.81
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.67
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.62
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,32.2
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.34
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,18.19
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,30.8
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,41.61
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,69.4
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,137.3
943495,High Street Long Buckby,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,174.8
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.57
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.09
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.58
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.04
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.6
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,32.4
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.17
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,20.33
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,31.22
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,37.1
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
943495,High Street Long Buckby,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.29
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.42
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,32.5
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.07
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,19.58
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,31.82
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,39.15
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.3
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,141.3
943495,High Street Long Buckby,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,165.4
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.48
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.62
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,90.5
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,32.6
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.32
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,22.14
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,33.89
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,37.6
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,150.3
943495,High Street Long Buckby,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,159.8
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.18
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.88
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.99
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.77
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,32.7
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.88
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,28.25
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,33.35
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,39.76
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,54.9
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,122.4
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,147.8
943495,High Street Long Buckby,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,169.1
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.24
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.46
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.47
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.49
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.98
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.87
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,20.94
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,38.79
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,43.33
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,166.6
943495,High Street Long Buckby,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,181.7
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.76
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.94
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.74
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,108.8
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.07
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.85
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,20.51
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,39.49
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,46.87
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,87.6
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,168.4
943495,High Street Long Buckby,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,196.0
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.95
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.56
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.9
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,110.4
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.26
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,45.9
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,32.9
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.68
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,20.8
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,36.8
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,47.9
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,90.8
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,159.9
943495,High Street Long Buckby,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,201.5
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.23
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.94
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.49
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.1
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,118.6
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.09
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,33.0
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.73
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.46
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.97
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,21.85
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,34.45
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,48.95
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,97.1
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,149.1
943495,High Street Long Buckby,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,206.8
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.6
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.82
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,120.2
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.36
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.3
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,33.0
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.53
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.92
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,21.79
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,33.46
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,49.51
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
943495,High Street Long Buckby,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,209.0
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.67
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.72
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.18
