Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.26
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.2
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,33.1
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.84
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.95
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,21.52
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,34.26
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,49.97
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,98.9
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,147.9
943495,High Street Long Buckby,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,210.1
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.72
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,20.73
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.71
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.75
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,107.2
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.39
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,45.1
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,33.1
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.34
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,29.06
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,37.23
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,49.04
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,76.4
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,159.6
943495,High Street Long Buckby,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,206.6
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.85
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.14
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.73
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.59
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.62
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,38.5
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.2
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,116.2
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.16
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,33.2
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.26
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,26.52
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,42.65
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,47.46
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,77.5
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,114.8
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,184.2
943495,High Street Long Buckby,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,201.1
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.23
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,23.07
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.76
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,49.1
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,99.8
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,127.8
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.63
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.64
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.3
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.51
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.47
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,25.94
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,46.54
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,51.52
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,111.2
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,199.4
943495,High Street Long Buckby,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,217.6
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.98
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.04
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.94
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,32.35
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,50.1
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,104.5
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,139.2
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.64
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.09
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.02
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,33.4
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.55
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.88
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,27.38
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,49.28
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,54.34
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,95.9
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,118.2
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,211.9
943495,High Street Long Buckby,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,229.9
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.33
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.05
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,25.99
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,31.24
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.7
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,112.9
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,134.2
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.44
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,47.8
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,33.4
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.61
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.09
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,29.85
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,52.34
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,53.68
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,94.2
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,128.2
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,224.7
943495,High Street Long Buckby,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,228.0
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.27
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.59
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.05
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.8
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,128.7
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.09
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,33.5
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.51
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,29.39
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,50.71
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,50.98
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,87.3
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,126.4
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,216.7
943495,High Street Long Buckby,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,216.3
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.51
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.74
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.13
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,31.21
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.4
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,108.9
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.07
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.86
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,33.6
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.06
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.75
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,33.49
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,52.82
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,52.16
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,143.3
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,225.8
943495,High Street Long Buckby,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,221.6
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.23
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,26.77
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.05
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,95.9
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,125.0
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.95
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.13
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.39
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.1
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,33.6
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.88
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,33.54
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,55.42
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,53.24
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,144.4
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,236.4
943495,High Street Long Buckby,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,225.5
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.14
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.66
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.52
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.94
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,107.9
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,119.4
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,124.5
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.18
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.11
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,33.7
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.52
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.15
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,36.63
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,55.29
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,50.7
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,154.4
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,239.0
943495,High Street Long Buckby,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,214.6
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.2
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.03
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.83
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.33
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,120.4
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,135.6
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.97
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,33.8
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.54
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.37
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,33.43
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,61.02
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,52.43
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,112.8
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,141.4
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,259.6
943495,High Street Long Buckby,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,223.0
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.46
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.35
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.49
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,36.16
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,82.5
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,125.5
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,154.7
