Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.93
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.28
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,33.8
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.05
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.71
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,31.84
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,57.74
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,57.03
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,108.1
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,243.6
943495,High Street Long Buckby,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,241.1
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.88
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.75
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.64
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,38.38
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,79.3
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,134.3
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,162.9
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.2
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,33.9
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.44
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.76
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,29.21
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,58.86
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,57.73
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,120.2
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,247.9
943495,High Street Long Buckby,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,243.2
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.41
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.95
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.07
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,39.21
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,80.6
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,136.0
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,167.5
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.4
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,34.0
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.4
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.51
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,28.97
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,63.5
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,60.84
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,135.7
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,267.5
943495,High Street Long Buckby,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,256.8
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.23
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.12
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,32.73
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,42.25
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,116.6
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,139.0
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,179.8
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.65
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,53.8
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,34.0
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.85
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.98
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,43.93
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,66.03
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,61.84
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,100.6
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,185.6
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,277.0
943495,High Street Long Buckby,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,261.2
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.15
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.05
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,31.78
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,40.68
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.7
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,135.5
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,173.4
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.45
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.44
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,34.1
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.78
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.86
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,38.18
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,57.11
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,59.9
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,160.6
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,241.5
943495,High Street Long Buckby,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,252.8
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.02
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.91
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.39
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.96
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,41.93
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,95.4
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,134.0
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,180.0
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.05
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.56
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.46
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,34.3
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.96
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.71
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,34.89
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,57.78
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,61.68
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,103.6
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,149.3
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,246.2
943495,High Street Long Buckby,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,261.7
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.79
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.59
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.98
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.93
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,37.99
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,146.0
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,164.1
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.94
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.77
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,39.7
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.4
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,34.3
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.57
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.62
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.04
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,39.53
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,58.77
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,56.76
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,169.8
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,251.8
943495,High Street Long Buckby,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,241.7
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.06
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,22.35
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.57
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,36.39
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.6
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,143.7
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,157.2
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.02
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.04
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,104.2
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,34.3
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.61
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.02
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,35.37
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,62.41
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,56.77
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,105.1
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,149.7
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,266.6
943495,High Street Long Buckby,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,242.0
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.71
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.67
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,34.54
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,41.7
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,178.0
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.37
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.91
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,34.3
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.44
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.84
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,36.27
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,66.23
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,61.23
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,116.9
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,153.7
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,280.8
943495,High Street Long Buckby,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,259.7
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.14
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,37.15
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,34.63
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,89.4
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,157.4
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.84
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,34.3
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.08
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.1
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,39.0
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,63.02
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,53.52
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,95.0
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,164.3
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,267.1
943495,High Street Long Buckby,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,226.4
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.86
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.36
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.96
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.44
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,36.38
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.9
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,131.0
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,155.9
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.43
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.83
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,46.8
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,34.2
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.87
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.76
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,41.02
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,58.11
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,54.8
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,77.1
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,172.9
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,247.3
943495,High Street Long Buckby,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,232.1
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.68
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.22
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,23.68
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.21
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,41.72
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,59.1
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,101.1
