Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,139.5
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,178.7
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.58
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,62.7
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,105.5
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,34.0
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.6
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.61
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.74
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,40.8
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,61.64
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,60.05
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,173.6
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,263.3
943495,High Street Long Buckby,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,254.6
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.34
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.52
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.27
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,38.99
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,69.2
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,146.3
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,167.7
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.74
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,59.8
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.2
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,33.8
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.58
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.97
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.31
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,37.12
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,63.23
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,59.93
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,104.0
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,158.1
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,269.1
943495,High Street Long Buckby,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,254.6
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.04
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.48
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.56
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,37.08
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,122.9
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,159.9
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.2
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.36
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.12
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,33.6
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.68
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.27
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,33.92
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,56.24
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,57.74
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,96.1
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,240.1
943495,High Street Long Buckby,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,245.6
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.11
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.98
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,28.54
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,40.47
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,95.7
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,122.9
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,173.1
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.94
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.33
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.5
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,33.3
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.7
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.94
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,38.52
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,62.42
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,60.69
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,102.0
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,164.4
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,264.6
943495,High Street Long Buckby,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,256.7
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.94
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,27.55
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.57
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,36.54
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,116.6
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,156.3
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.92
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.16
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.41
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,100.5
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,33.0
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.56
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.12
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,43.46
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,61.91
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,57.14
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,182.7
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,263.1
943495,High Street Long Buckby,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,241.3
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.12
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.25
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,26.48
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.36
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,36.56
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,46.1
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,111.3
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,143.6
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,157.3
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.45
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.53
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,42.5
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,89.1
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,32.8
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.31
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.66
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,44.0
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,58.12
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,59.17
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,185.4
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,249.4
943495,High Street Long Buckby,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,249.8
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.52
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.71
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.97
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,38.58
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,38.09
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,73.0
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,164.3
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,163.4
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.8
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.17
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,32.5
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.29
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.01
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,41.39
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,61.31
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,56.32
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,175.0
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,261.8
943495,High Street Long Buckby,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,238.9
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.97
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.1
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.36
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.29
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,37.93
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,140.8
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,160.7
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.64
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,32.2
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.99
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.54
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.45
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,35.05
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,56.2
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,56.7
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,148.0
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,237.8
943495,High Street Long Buckby,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,237.1
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.44
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.54
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.02
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.25
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,33.93
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,34.58
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,143.7
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,147.2
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.14
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.65
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,32.0
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.86
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.03
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,37.33
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,56.93
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,57.77
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,241.1
943495,High Street Long Buckby,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,242.0
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.25
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.02
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,26.58
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,33.61
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,114.1
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,143.7
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.62
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.38
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.3
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.7
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.19
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,35.83
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,50.16
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,57.0
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,214.2
943495,High Street Long Buckby,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,240.4
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.23
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.57
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.71
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,36.94
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,123.8
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,159.3
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.3
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.57
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,44.3
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,31.5
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.45
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.58
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.0
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,37.3
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,57.38
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,57.42
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,159.3
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,245.4
943495,High Street Long Buckby,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,245.3
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.95
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.86
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.07
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,28.71
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,32.4
