Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,124.9
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.03
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.56
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.3
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,99.6
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.3
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.16
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.67
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,34.31
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,55.25
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,57.16
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,239.0
943495,High Street Long Buckby,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,243.0
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.33
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.98
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.28
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,30.82
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,32.22
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,58.3
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,133.0
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,138.5
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.4
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.99
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,58.3
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.3
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,113.5
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,31.2
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.25
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.34
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.74
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,32.66
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,56.08
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,60.09
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,241.8
943495,High Street Long Buckby,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,254.2
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.15
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.9
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.1
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.91
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.11
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,30.63
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,69.0
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,146.5
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,132.4
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.94
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.79
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,95.9
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,31.1
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.62
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.6
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,33.3
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,56.7
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,56.13
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,97.3
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,143.0
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,242.6
943495,High Street Long Buckby,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,238.3
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.2
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,28.63
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.62
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,124.3
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,136.6
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.67
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.04
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.2
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,31.0
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.63
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.41
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,29.46
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,55.12
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,54.3
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,104.5
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.5
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,237.0
943495,High Street Long Buckby,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,230.9
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.39
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.41
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.62
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.22
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.3
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,127.0
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,126.7
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.6
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.03
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.9
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.12
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.92
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.53
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,31.12
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,51.09
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,52.27
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,220.2
943495,High Street Long Buckby,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,222.5
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.16
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.59
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.02
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.73
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,130.1
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,119.9
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.52
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.93
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,57.3
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.5
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.8
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.3
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.47
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,34.72
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,54.12
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,53.46
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,149.4
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,232.7
943495,High Street Long Buckby,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,226.4
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.3
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.92
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.8
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.31
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,73.9
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,146.3
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,117.4
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.4
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.1
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,101.0
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.7
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.24
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,31.66
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,57.94
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,53.73
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,97.9
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,249.2
943495,High Street Long Buckby,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,227.4
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.67
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.98
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,36.17
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.79
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,156.4
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,115.8
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.6
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.72
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.87
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,33.84
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,56.8
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,52.52
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,86.7
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,144.8
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,245.1
943495,High Street Long Buckby,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,222.4
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.2
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.39
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.04
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.15
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,146.9
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,117.7
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.85
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.23
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.31
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.4
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.7
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.84
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.56
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.69
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,34.47
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,55.39
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,51.88
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,87.7
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,147.8
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,237.4
943495,High Street Long Buckby,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,220.2
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.96
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.31
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.82
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.73
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,61.9
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.4
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.8
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,95.0
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.6
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.25
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,28.97
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,49.32
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,51.56
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,87.9
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,210.6
943495,High Street Long Buckby,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,216.4
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.92
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.36
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,30.59
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.31
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,54.6
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.0
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,131.5
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,103.9
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.1
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.09
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,30.5
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.33
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.34
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,31.36
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,51.4
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,50.83
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,82.4
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,132.7
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,217.8
943495,High Street Long Buckby,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,213.3
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.65
