Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,30.08
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.18
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,128.4
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.4
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.85
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.5
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,30.4
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.75
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,27.2
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,50.08
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,53.38
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,94.3
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,115.8
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,212.0
943495,High Street Long Buckby,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,222.9
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.7
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.44
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.89
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.6
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.1
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,142.1
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,123.4
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.05
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.13
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,30.3
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.69
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.16
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,30.51
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,52.24
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,53.4
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,91.6
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,223.5
943495,High Street Long Buckby,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,224.5
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.18
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.01
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.26
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.13
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,55.5
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,126.7
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,112.1
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.36
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.5
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.2
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.6
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,31.82
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,48.86
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,51.45
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,136.0
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,210.2
943495,High Street Long Buckby,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,216.3
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.75
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.48
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.25
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,36.08
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.64
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,75.1
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,154.2
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,114.8
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.31
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.76
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,49.3
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.0
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.37
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.5
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,30.26
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,57.15
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,50.72
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,104.9
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,128.9
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,242.3
943495,High Street Long Buckby,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,213.4
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,10.02
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.69
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,39.11
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,28.0
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,79.1
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,166.3
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,121.5
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.96
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.12
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,96.4
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.8
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.35
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.75
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,32.34
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,58.36
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,52.96
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,104.7
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,246.9
943495,High Street Long Buckby,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,224.0
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.1
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.01
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,37.75
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,30.26
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,78.6
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,160.4
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,129.0
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.42
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.73
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,29.6
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.52
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,33.03
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,61.06
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,55.62
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,104.7
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,139.7
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,257.2
943495,High Street Long Buckby,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,233.3
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.85
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.84
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.46
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.4
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,68.7
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,148.1
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,117.7
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.96
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.77
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.3
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.06
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.19
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,32.76
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,61.52
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,52.5
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,104.6
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.6
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,260.1
943495,High Street Long Buckby,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,220.4
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.74
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.92
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.96
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,37.25
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.06
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,158.8
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.29
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.22
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,62.7
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,114.6
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.1
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.52
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.38
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.82
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,31.07
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,65.1
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,57.85
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,127.4
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,133.2
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,274.7
943495,High Street Long Buckby,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,243.1
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.93
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.55
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.65
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.74
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,36.9
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.36
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,155.7
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,117.7
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.5
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.19
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,108.7
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,28.9
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.33
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.96
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,28.67
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,63.85
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,55.89
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,128.4
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,123.9
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,268.3
943495,High Street Long Buckby,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,234.6
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.57
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.98
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.36
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.77
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.62
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,149.0
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,123.4
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.61
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.22
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.7
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.8
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.43
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.42
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,36.46
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,62.7
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,56.64
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,99.8
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,154.4
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,264.2
943495,High Street Long Buckby,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,237.4
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.04
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.67
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.68
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.83
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,139.8
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,131.7
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.53
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.83
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,58.8
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.7
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.56
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,36.18
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,59.87
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,57.85
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,96.7
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,152.6
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,252.1
943495,High Street Long Buckby,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,242.4
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.21
