Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.88
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.58
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.19
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.01
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,133.9
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.13
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.72
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,52.4
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.2
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.6
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.97
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,34.01
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,56.78
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,54.4
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,239.7
943495,High Street Long Buckby,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,227.5
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.98
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.13
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.64
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.63
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.29
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.7
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,134.7
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,110.9
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.05
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.84
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,63.7
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.7
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,111.7
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.4
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.72
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,32.59
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,62.03
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,55.3
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,104.7
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,261.9
943495,High Street Long Buckby,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,231.1
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.55
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.41
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.03
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,36.18
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.02
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,153.9
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.64
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.53
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.21
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,115.4
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,104.9
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.3
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.78
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,34.49
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,68.36
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,57.46
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,115.0
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,146.3
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,290.5
943495,High Street Long Buckby,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,241.7
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.38
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.82
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.05
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.66
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.43
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,60.7
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,153.0
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,120.9
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.84
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.37
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.61
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,55.7
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,118.9
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.1
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.59
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,40.08
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,69.92
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,54.19
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,108.4
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,168.8
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,298.1
943495,High Street Long Buckby,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,227.0
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.43
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.92
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.44
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.74
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,147.9
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,111.2
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.55
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.96
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.39
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,125.7
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,27.9
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.3
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.64
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,35.14
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,68.59
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,51.52
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,120.1
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,149.2
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,292.5
943495,High Street Long Buckby,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,216.7
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.53
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.53
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,38.26
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.38
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,73.8
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,163.0
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,114.3
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.66
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.95
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.49
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.9
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,27.7
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.59
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.53
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,35.64
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,74.3
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,52.8
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,139.4
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,150.0
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,314.9
943495,High Street Long Buckby,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,222.4
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.9
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.41
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.33
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,35.17
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.47
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,71.3
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,150.2
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,110.1
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.6
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.64
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.16
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,64.0
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,115.7
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.5
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.67
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.53
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,33.35
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,69.61
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,46.77
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,296.3
943495,High Street Long Buckby,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,197.1
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.79
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.69
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,35.83
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,28.53
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,74.9
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,152.9
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,122.9
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.65
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,30.11
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.81
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.3
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.32
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.5
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,30.34
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,73.17
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,52.12
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,310.1
943495,High Street Long Buckby,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,219.1
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.66
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.18
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.43
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,35.92
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,34.66
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,64.4
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,86.6
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,153.4
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,147.4
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.29
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.48
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.24
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,114.9
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.1
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.64
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.49
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,34.41
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,67.56
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,58.36
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,116.5
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,145.7
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,287.8
943495,High Street Long Buckby,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,243.8
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.6
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.47
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.35
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.77
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,62.0
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,150.7
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,137.3
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.02
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,24.37
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.97
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,106.5
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,26.9
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.75
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,35.57
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,65.97
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,57.27
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,109.5
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,280.2
943495,High Street Long Buckby,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,241.4
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.27
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.4
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,36.29
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,28.06
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,59.7
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,155.0
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,120.4
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.56
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.44
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.92
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.2
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,26.7
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.55
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.81
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,39.72
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,65.51
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,50.5
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,99.2
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,167.2
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,279.3
943495,High Street Long Buckby,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,211.7
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
