Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.54
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.76
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.73
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.75
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,62.5
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,151.5
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,118.3
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.45
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.79
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,116.1
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.5
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.41
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,37.41
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,68.11
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,50.38
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,118.2
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,157.4
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,288.9
943495,High Street Long Buckby,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,211.4
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.43
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.05
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,40.49
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.97
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,172.3
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,119.9
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.23
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.14
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.84
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,110.3
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.3
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.54
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,31.78
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,71.12
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,51.61
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,138.9
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,302.4
943495,High Street Long Buckby,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,217.9
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.64
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.49
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,42.15
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.61
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,89.4
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,180.1
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,119.6
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.33
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.68
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.84
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,104.8
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.7
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.2
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.03
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,37.38
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,73.57
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,51.91
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,131.0
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,159.0
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,313.8
943495,High Street Long Buckby,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,220.7
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.36
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.32
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,37.6
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.39
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,161.3
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,118.5
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.15
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.4
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,104.0
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.83
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.6
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,37.59
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,70.6
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,53.24
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,124.4
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,160.7
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,301.9
943495,High Street Long Buckby,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,226.3
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.99
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.99
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,37.49
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.75
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,75.9
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,160.8
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,116.3
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.49
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.47
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,48.5
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,98.1
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.49
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.67
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.8
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,43.87
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,64.77
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,49.08
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,97.8
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,186.8
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,276.7
943495,High Street Long Buckby,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,208.9
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.76
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.37
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,39.0
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.96
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.95
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.69
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.33
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.41
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,80.9
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,143.3
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,128.1
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.78
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.99
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.94
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,71.2
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,116.9
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,102.0
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.7
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.73
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,36.18
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,63.55
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,55.22
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,109.0
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,155.6
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,271.1
943495,High Street Long Buckby,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,235.7
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.54
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,61.8
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.24
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.01
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.21
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.62
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,29.85
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,129.5
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.93
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.99
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.87
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,77.3
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,107.6
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,114.8
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.93
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.59
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,38.68
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,65.16
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,58.31
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,113.6
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,165.0
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,276.3
943495,High Street Long Buckby,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,248.2
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.6
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.61
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.45
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.91
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,35.27
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,29.29
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,72.6
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,150.4
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,126.3
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.53
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.83
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,61.9
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.8
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.3
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.14
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.08
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,38.01
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,69.69
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,52.5
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,127.0
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,294.6
943495,High Street Long Buckby,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,222.2
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.86
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.03
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.4
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.45
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.82
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,35.71
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,144.7
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,152.9
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.91
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.97
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,111.5
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.2
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.1
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.35
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,42.95
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,62.26
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,59.15
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,181.6
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,265.4
943495,High Street Long Buckby,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,249.3
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.31
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.9
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.21
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.8
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,36.26
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,30.16
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,154.0
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,130.0
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.4
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.57
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,65.1
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,113.5
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.0
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.12
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.79
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,48.56
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,67.98
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,54.28
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,93.2
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,203.4
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,287.8
943495,High Street Long Buckby,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,228.7
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.94
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.13
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.09
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.25
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,35.06
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,26.13
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,150.1
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,113.7
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.85
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.6
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,115.0
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.2
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.9
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.27
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.15
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.26
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,48.26
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,66.97
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,50.84
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,92.9
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,203.4
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,284.0
943495,High Street Long Buckby,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,214.6
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.8
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
