Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.35
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.71
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,38.54
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.24
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,76.5
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,163.3
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,127.3
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.43
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.31
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.4
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,74.6
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,132.0
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.9
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.7
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.26
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.38
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.29
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.48
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,43.58
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,74.44
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,51.31
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,124.2
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,183.3
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,312.7
943495,High Street Long Buckby,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,216.8
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.97
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.3
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,41.84
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.0
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,176.4
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,111.9
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,30.98
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.78
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,76.1
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,131.0
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.7
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.66
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,7.79
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,41.19
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,77.11
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,51.13
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,138.9
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,172.1
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,323.9
943495,High Street Long Buckby,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,214.8
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.87
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.08
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.09
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.49
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.9
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,140.2
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,109.7
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.24
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.88
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.15
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,77.6
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,135.7
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.4
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.39
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.1
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,33.44
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,72.95
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,48.45
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,140.5
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,141.1
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,306.7
943495,High Street Long Buckby,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,203.1
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.94
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,35.11
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,26.76
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,149.9
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,114.7
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.5
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.44
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,53.6
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,103.3
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.2
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.0
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,35.18
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,64.74
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,53.86
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,110.1
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,148.2
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,273.8
943495,High Street Long Buckby,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,227.4
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.46
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.48
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.9
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,35.79
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.75
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,67.7
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,151.9
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,101.7
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.53
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.29
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.1
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,93.8
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.1
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.48
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.45
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,38.5
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,69.84
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,48.25
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,120.4
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,161.8
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,294.1
943495,High Street Long Buckby,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,203.5
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.43
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.28
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,22.23
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,85.5
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,137.1
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,95.5
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.11
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.2
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,48.1
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,104.7
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.0
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.09
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,39.69
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,63.4
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,49.24
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,95.0
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,166.6
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,266.3
943495,High Street Long Buckby,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,206.3
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.98
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.67
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.89
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,24.97
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,32.79
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,23.82
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,104.2
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,138.2
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,102.6
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.49
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.85
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,110.9
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,99.2
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,23.8
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.21
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,38.92
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,68.19
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,49.8
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,118.0
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,162.6
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,283.9
943495,High Street Long Buckby,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,208.7
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.75
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.23
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.19
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.74
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,71.7
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.0
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.0
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.53
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.61
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,82.6
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,123.0
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.7
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.32
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,33.78
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,73.46
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,49.35
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,144.1
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,141.8
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,305.7
943495,High Street Long Buckby,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,206.9
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.59
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.6
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.54
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,24.74
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.1
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,137.8
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,106.8
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.64
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.83
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.6
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,37.35
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,64.87
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,48.0
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,112.9
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,157.3
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,272.3
943495,High Street Long Buckby,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,202.6
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.65
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.56
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.31
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,79.1
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,147.7
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,118.8
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.38
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.93
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.4
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.81
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.21
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,39.71
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,62.82
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,47.75
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,168.1
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,265.2
943495,High Street Long Buckby,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,202.1
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.14
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.5
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.69
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.62
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,27.04
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,139.3
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,116.1
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.14
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.73
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.3
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.8
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,32.18
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,71.6
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,46.32
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,301.1
943495,High Street Long Buckby,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,195.5
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.96
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.65
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
