Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.12
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,31.85
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.04
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,28.22
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,48.2
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,134.2
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,146.5
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.15
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.1
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.69
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.5
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,46.92
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,68.84
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,46.81
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,103.7
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,197.8
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,290.7
943495,High Street Long Buckby,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,197.0
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.08
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.07
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,23.28
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,36.16
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.49
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,99.5
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,154.7
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,126.2
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.3
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.0
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.39
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.96
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,41.23
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,57.99
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,49.91
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,173.4
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,246.2
943495,High Street Long Buckby,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,209.8
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.08
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.33
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.17
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.31
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,63.0
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.8
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,148.3
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,116.3
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.21
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.13
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.2
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,22.9
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.61
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,37.17
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,58.65
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,50.28
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,81.6
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,155.6
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,246.6
943495,High Street Long Buckby,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,210.8
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,37.1
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.43
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.34
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.29
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,63.9
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.7
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,139.6
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,107.0
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.85
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.7
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,22.9
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.75
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.18
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,31.27
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,57.82
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,47.53
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,91.3
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,242.3
943495,High Street Long Buckby,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,198.5
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.2
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.13
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,31.62
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,27.86
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.1
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,132.9
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,116.9
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.09
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,22.8
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,28.38
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,55.17
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,47.47
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,231.3
943495,High Street Long Buckby,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,197.6
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.21
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,32.94
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,28.98
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,76.8
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,122.7
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.84
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,48.8
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,22.8
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.68
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.52
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,28.31
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,56.15
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,50.13
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,99.1
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,234.8
943495,High Street Long Buckby,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,209.6
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.26
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.86
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.38
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,56.6
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,139.9
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,132.4
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,40.9
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,22.8
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.08
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.85
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,28.76
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,57.59
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,51.1
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,104.2
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,242.3
943495,High Street Long Buckby,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,212.9
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.68
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.53
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.2
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.76
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,121.0
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,99.4
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.72
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,46.3
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,22.8
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.4
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.86
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,23.48
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,47.79
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,44.27
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,99.2
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,203.2
943495,High Street Long Buckby,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,186.9
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.1
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.43
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.9
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.33
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,78.3
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.8
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.21
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.13
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,22.8
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,25.43
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,45.14
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,40.4
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,73.6
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,191.7
943495,High Street Long Buckby,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,170.0
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.6
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.56
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.62
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.6
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.9
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.5
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.9
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,22.9
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,26.32
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,52.76
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,41.9
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,109.9
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,220.9
943495,High Street Long Buckby,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,174.8
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.59
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.4
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.86
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.82
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,97.3
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,105.9
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.67
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.85
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,22.9
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.0
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,29.88
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,53.03
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,39.82
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,85.3
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,124.4
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,222.7
943495,High Street Long Buckby,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,166.0
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
