Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.91
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.41
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,27.85
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.08
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.5
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,120.1
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,103.9
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.02
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.3
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,23.0
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,29.62
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,46.77
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,42.3
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,125.6
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,199.9
943495,High Street Long Buckby,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,178.1
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.96
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.4
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.6
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.8
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.8
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,102.6
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,23.0
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,24.06
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,39.76
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,37.38
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,171.9
943495,High Street Long Buckby,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,159.0
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.02
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.23
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.87
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.29
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,23.1
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,19.54
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,30.62
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,37.79
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,133.2
943495,High Street Long Buckby,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,157.3
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.66
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.61
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,23.2
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,18.24
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,29.45
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,35.05
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
943495,High Street Long Buckby,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,147.8
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.58
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.49
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.16
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.06
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,23.3
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.08
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,20.61
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,32.29
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,38.97
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,141.3
943495,High Street Long Buckby,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,164.1
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.47
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.56
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.11
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.27
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.24
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,23.4
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.55
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,20.85
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,30.67
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,35.94
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
943495,High Street Long Buckby,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,151.7
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.56
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.66
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.68
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.65
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.1
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,23.5
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,22.77
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,31.23
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,29.92
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,42.3
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,137.3
943495,High Street Long Buckby,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.36
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.41
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,23.6
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,21.66
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,27.5
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,27.43
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,120.4
943495,High Street Long Buckby,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.54
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.22
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.39
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,23.7
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.91
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,22.57
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,29.73
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,28.29
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,45.4
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
943495,High Street Long Buckby,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.24
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.08
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.8
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,23.8
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.35
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,19.99
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,29.46
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,28.47
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,49.8
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,128.8
943495,High Street Long Buckby,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.23
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,23.9
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,16.71
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,29.72
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,29.61
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,58.4
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
943495,High Street Long Buckby,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
