Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.34
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.91
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.54
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,24.1
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.66
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,19.97
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,27.66
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,32.41
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,50.2
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,121.2
943495,High Street Long Buckby,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,137.5
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.8
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.19
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.84
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,24.2
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.72
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,20.37
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,29.18
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,33.79
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,49.8
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,128.3
943495,High Street Long Buckby,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.67
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.25
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.88
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.2
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.7
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,24.3
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.02
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,21.67
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,30.57
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,35.21
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
943495,High Street Long Buckby,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.23
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.43
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.89
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,24.4
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.04
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,22.4
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,30.99
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,34.3
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,137.4
943495,High Street Long Buckby,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.21
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.05
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.2
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,24.4
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.48
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.87
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,18.85
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,31.23
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,33.87
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
943495,High Street Long Buckby,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.26
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.97
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.72
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.5
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.05
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,24.5
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.81
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,16.51
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,32.28
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,31.84
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,61.5
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,134.4
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.25
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.9
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.3
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.69
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,24.6
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.28
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,16.3
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,33.82
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,31.94
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,146.0
943495,High Street Long Buckby,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.3
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.53
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.2
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,24.7
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.2
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.31
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,18.89
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,37.54
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,32.34
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,65.8
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,161.7
943495,High Street Long Buckby,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.48
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.34
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.07
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.38
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,24.8
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.5
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,17.76
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,34.64
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,30.85
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,61.3
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,76.3
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,149.9
943495,High Street Long Buckby,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,129.9
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.54
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.51
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,25.0
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.85
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,18.85
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,36.96
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,31.9
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,80.8
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,158.9
943495,High Street Long Buckby,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.16
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.37
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.24
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,38.2
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,25.1
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.04
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,19.89
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,36.47
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,32.99
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,156.6
943495,High Street Long Buckby,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
