Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.19
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.75
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.34
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.7
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,25.2
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.45
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,19.67
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,33.37
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,32.57
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
943495,High Street Long Buckby,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.64
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.46
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.99
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.52
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.11
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,35.3
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,59.6
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.3
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,25.3
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.04
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,21.5
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,34.36
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,31.76
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,148.7
943495,High Street Long Buckby,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.82
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.05
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.59
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,41.1
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.03
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,25.4
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,20.73
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,34.97
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,31.01
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,151.5
943495,High Street Long Buckby,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.1
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.85
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.58
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.2
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.78
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.63
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,25.5
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.35
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.51
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,19.9
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,34.22
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,31.34
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,147.9
943495,High Street Long Buckby,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.27
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.18
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.5
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.84
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.03
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,93.7
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.66
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.55
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,25.6
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.13
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,21.29
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,37.2
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,32.12
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,63.5
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,160.8
943495,High Street Long Buckby,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,135.8
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.91
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.12
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.48
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.7
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,99.7
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.11
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,25.8
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.85
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.75
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,20.92
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,35.81
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,32.56
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,58.1
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,155.8
943495,High Street Long Buckby,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.11
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.81
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.56
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.3
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.16
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,25.9
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,19.22
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,35.43
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,34.38
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,63.5
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,152.7
943495,High Street Long Buckby,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,144.4
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.71
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.83
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.17
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.86
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,26.0
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.66
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,20.96
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,38.17
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,33.93
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,61.3
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,165.7
943495,High Street Long Buckby,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,143.4
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.64
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.36
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.52
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,89.9
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,34.3
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.82
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.43
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,23.71
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,33.04
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,35.9
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,146.3
943495,High Street Long Buckby,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,152.4
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.13
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.2
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.73
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.23
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.25
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,36.9
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,92.5
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.4
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.13
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,34.4
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.48
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.35
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,24.36
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,34.09
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,35.55
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,53.5
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,105.6
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,149.7
943495,High Street Long Buckby,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.12
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.08
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.64
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.39
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.7
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,34.5
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.35
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.28
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.77
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,25.58
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,32.72
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,35.17
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,47.4
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.8
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,145.1
943495,High Street Long Buckby,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,149.1
