Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,5.9
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.42
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.51
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.85
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.3
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.04
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,34.7
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.32
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.47
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,21.59
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,32.41
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,38.52
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,58.9
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.4
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
943495,High Street Long Buckby,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,161.7
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.49
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.84
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.7
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,34.8
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.55
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.09
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,24.23
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,30.89
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,36.75
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,49.5
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
943495,High Street Long Buckby,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,155.8
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.63
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.42
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.69
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.35
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.1
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,35.0
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.3
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.98
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.25
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,23.9
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,31.69
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,37.64
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,102.8
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,142.9
943495,High Street Long Buckby,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,160.8
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.67
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.23
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.82
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.35
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.42
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.9
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,35.2
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.5
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.27
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,22.3
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,32.7
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,37.17
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,53.1
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,145.4
943495,High Street Long Buckby,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,157.0
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.99
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.65
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.4
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.13
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.76
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.1
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.99
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,35.3
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.78
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,24.97
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,32.73
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,36.9
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,48.9
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,144.4
943495,High Street Long Buckby,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,155.2
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.95
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.54
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.24
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.26
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.42
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,35.5
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,21.96
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,36.1
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,39.53
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,63.4
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,158.2
943495,High Street Long Buckby,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,166.8
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.68
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.08
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.27
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.12
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,92.4
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.13
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,35.6
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.8
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.76
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,22.14
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,36.13
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,39.25
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,60.3
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,161.5
943495,High Street Long Buckby,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,167.3
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.77
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.77
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.33
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,26.75
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,47.3
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,102.2
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,114.8
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.29
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,35.7
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.33
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.19
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,21.69
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,37.48
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,47.2
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,165.3
943495,High Street Long Buckby,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,200.0
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.88
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.04
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.67
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.86
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.64
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,46.2
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,69.6
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,103.6
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,106.2
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.7
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,35.9
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.81
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.91
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,23.43
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,37.12
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,46.47
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,77.4
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,101.8
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,161.8
943495,High Street Long Buckby,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,195.9
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.83
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.94
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.36
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.08
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,40.2
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.9
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,100.8
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.44
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,36.0
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.5
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.3
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.08
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,21.53
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,34.12
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,42.41
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,71.1
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
943495,High Street Long Buckby,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,180.7
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.92
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.4
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.62
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.73
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.08
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,110.1
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.71
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.06
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.64
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.7
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,36.1
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.8
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.57
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,23.88
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,34.27
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,45.05
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,70.8
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,104.8
