Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,153.6
943495,High Street Long Buckby,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,192.0
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.01
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.67
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.76
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,20.23
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,26.43
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.7
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.0
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,116.0
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.24
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,36.2
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.07
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.5
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.11
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,31.2
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,37.46
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,46.01
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,165.4
943495,High Street Long Buckby,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,196.7
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.98
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.77
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.41
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.02
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,30.02
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.8
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,102.0
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,131.4
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.08
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,36.3
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.5
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.79
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,25.66
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,39.71
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,49.18
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,81.9
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,113.0
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,175.1
943495,High Street Long Buckby,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,210.1
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.28
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,23.62
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.74
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,104.4
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,122.0
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.16
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.84
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,36.4
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.16
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.63
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,24.13
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,41.1
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,48.12
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,87.0
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,180.3
943495,High Street Long Buckby,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,206.7
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,6.61
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.77
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.04
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,29.87
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,51.6
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.8
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,129.3
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.19
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,36.5
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.76
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,26.22
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,40.0
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,51.61
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,89.3
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,114.6
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,174.7
943495,High Street Long Buckby,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,220.3
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.05
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.8
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.2
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.21
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,24.83
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,33.38
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,54.4
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,83.5
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,108.6
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,145.4
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.54
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.39
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,48.7
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.2
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,36.7
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.38
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.57
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.69
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,28.86
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,48.39
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,54.34
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,99.4
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,125.8
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,209.3
943495,High Street Long Buckby,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,233.4
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.94
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.35
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,27.41
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,34.74
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,83.4
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,118.5
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,150.7
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.47
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.64
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.02
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,52.8
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.9
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,36.8
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.05
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.01
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.52
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,29.24
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,53.36
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,57.03
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,107.0
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,125.7
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,229.8
943495,High Street Long Buckby,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,243.6
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.5
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.1
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.81
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,28.18
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,34.16
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,50.1
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,92.0
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,120.8
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,147.3
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.3
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.37
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.6
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,36.9
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.78
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.33
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,31.67
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,53.01
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,58.1
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,226.0
943495,High Street Long Buckby,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,246.6
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.55
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.05
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.48
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,29.79
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,31.87
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,50.8
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.5
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,128.8
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,138.7
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.22
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.29
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.07
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,53.7
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.7
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.9
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,36.9
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.86
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.93
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.94
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,33.44
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,55.04
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,54.07
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,93.2
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,142.8
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,236.2
943495,High Street Long Buckby,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,231.3
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.37
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.1
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.75
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,29.07
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,31.79
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,50.9
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,85.0
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,126.2
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,138.6
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.1
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.6
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.4
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,37.0
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.85
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.64
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.91
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,31.12
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,58.84
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,53.1
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,107.1
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,252.1
943495,High Street Long Buckby,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,227.4
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.95
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.74
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.53
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,28.76
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,32.01
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,49.8
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.0
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,124.6
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,138.5
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.58
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.72
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.25
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,58.5
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.8
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,37.0
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.27
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.84
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.6
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,31.15
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,58.44
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,53.34
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,106.6
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,250.1
943495,High Street Long Buckby,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,228.0
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.57
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.6
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.79
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,29.39
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,33.25
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,46.6
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,128.1
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,144.4
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.25
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.52
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,62.3
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,113.1
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,37.0
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.9
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.26
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.72
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,34.95
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,62.12
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,56.98
