Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,104.1
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,151.0
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,266.4
943495,High Street Long Buckby,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,242.7
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.15
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.02
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.65
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,29.76
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,35.56
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.1
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,128.8
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,152.9
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.42
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.54
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.33
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,57.8
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,109.2
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,37.0
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.86
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.7
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,34.5
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,61.27
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,60.12
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,107.9
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.1
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,260.8
943495,High Street Long Buckby,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,254.9
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.56
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.52
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,29.76
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,35.74
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,128.1
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,154.1
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.2
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.36
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,54.4
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,112.4
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,37.0
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.06
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.38
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,37.96
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,63.73
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,58.49
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,104.1
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,161.2
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,270.3
943495,High Street Long Buckby,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,248.4
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.66
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.26
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,30.53
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,33.75
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.6
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,131.0
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,145.7
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.62
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.52
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.46
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,97.1
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,37.1
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.82
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.68
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.68
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,36.69
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,59.38
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,55.83
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,97.4
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,156.3
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,252.5
943495,High Street Long Buckby,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,237.9
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.86
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.51
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.2
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,31.5
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,36.19
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,56.8
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,134.8
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,155.7
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.79
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.55
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.42
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,42.6
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.5
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,37.1
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.09
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.29
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,36.46
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,59.93
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,58.06
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,98.8
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,155.1
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,255.0
943495,High Street Long Buckby,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,246.8
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.66
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.94
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.02
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,22.81
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,34.7
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,38.9
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,61.6
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,96.7
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,148.7
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,167.3
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.59
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.76
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.1
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,52.2
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,106.4
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,37.1
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.06
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.98
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.4
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,38.88
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,64.81
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,62.74
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,106.6
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,164.6
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,275.2
943495,High Street Long Buckby,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,266.7
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.91
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.57
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,34.19
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,37.96
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,108.6
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,146.2
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,163.4
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.11
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.6
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.72
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,46.7
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,102.2
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,37.1
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.41
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.3
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,39.57
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,63.88
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,62.32
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,99.0
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,168.3
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,271.9
943495,High Street Long Buckby,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,264.1
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.12
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.24
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.48
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.95
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,36.67
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,64.5
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.0
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,149.8
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,158.5
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.32
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.11
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.06
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,52.5
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,113.0
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,37.1
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.41
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.96
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.68
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,35.03
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,66.27
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,58.57
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,114.3
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,151.2
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,282.8
943495,High Street Long Buckby,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,250.0
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.11
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.67
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,11.14
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.31
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,34.37
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,40.77
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,97.2
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,149.6
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,177.9
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.6
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.05
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.79
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,49.2
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,100.5
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,37.2
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.12
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.74
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.61
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,37.67
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,62.43
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,65.07
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,111.1
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,163.2
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,269.3
943495,High Street Long Buckby,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,278.9
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.68
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.93
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.84
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.13
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,32.58
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,43.1
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,66.8
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,90.9
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,140.4
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,185.3
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.4
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.37
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,93.2
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,37.2
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.1
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.76
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.33
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,38.63
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,60.36
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,63.55
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,97.0
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,165.1
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,259.1
943495,High Street Long Buckby,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,271.2
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.34
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.79
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,37.0
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,41.17
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,60.4
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,158.0
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,175.9
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.37
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.15
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,96.7
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,37.2
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.4
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.57
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,45.42
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,68.0
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,65.76
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,98.3
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,193.7
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,289.4
943495,High Street Long Buckby,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,279.3
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.95
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,21.49
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,37.2
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,39.7
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,66.2
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,91.9
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,159.6
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,170.6
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.19
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.53
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,50.4
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,37.2
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.65
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.17
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.56
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,40.84
