Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,70.62
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,62.9
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,118.8
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,175.2
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,300.7
943495,High Street Long Buckby,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,267.5
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.88
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.05
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.7
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,42.0
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,39.16
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,76.3
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,179.6
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,168.4
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.39
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.14
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,41.8
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.8
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,37.1
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.22
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.14
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,43.32
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,68.16
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,61.48
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,105.4
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,184.8
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,290.2
943495,High Street Long Buckby,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,261.2
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.28
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.87
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.77
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,41.74
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,36.43
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,77.9
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.4
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,178.5
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,156.6
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.33
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.95
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.59
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.63
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.7
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,70.1
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,36.9
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.56
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.13
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.19
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,41.14
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,65.72
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,58.75
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,95.6
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,176.1
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,280.1
943495,High Street Long Buckby,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,249.7
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.85
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.01
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.67
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,40.52
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,39.5
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,70.5
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,97.0
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,173.8
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,169.3
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.21
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,36.7
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.86
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.98
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.43
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,42.02
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,60.21
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,57.86
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,83.3
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,180.3
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,258.3
943495,High Street Long Buckby,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,246.1
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.55
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.78
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,21.93
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,35.66
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,41.49
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,65.2
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,94.6
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,153.0
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,177.2
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.81
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.63
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.54
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,41.9
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.6
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,36.6
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.07
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.93
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,39.54
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,58.02
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,59.93
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,86.4
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,168.6
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,248.8
943495,High Street Long Buckby,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,254.7
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.69
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.76
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,24.94
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,32.2
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,40.85
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,51.8
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,106.7
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,139.3
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,175.0
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.52
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.8
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,36.6
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.79
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.57
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.9
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,44.65
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,53.21
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,60.4
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,66.4
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,190.0
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,230.0
943495,High Street Long Buckby,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,256.8
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.41
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.72
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.47
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.1
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,37.65
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,57.0
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.3
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,143.0
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,162.8
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.63
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.08
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.99
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.9
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,36.7
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.89
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.32
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.08
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,42.71
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,55.44
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,61.11
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,79.0
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,182.3
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,237.5
943495,High Street Long Buckby,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,260.4
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.36
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.29
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.71
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,35.53
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,39.15
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,67.2
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,97.3
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,151.8
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,169.9
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.87
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.62
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.5
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.0
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.7
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,36.7
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.89
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.9
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,41.72
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,57.35
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,63.61
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,89.7
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,178.2
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,244.0
943495,High Street Long Buckby,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,271.2
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.2
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.34
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.5
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,22.26
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.08
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,35.81
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,56.9
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,137.9
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,155.3
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.61
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.93
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.26
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,39.0
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.1
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.9
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,36.8
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.13
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.96
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.76
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,41.66
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,56.91
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,59.25
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,80.5
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,177.3
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,242.3
943495,High Street Long Buckby,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,252.3
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.79
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.27
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,33.71
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,37.4
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,66.9
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,144.4
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,162.1
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.83
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.09
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.69
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,91.0
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.1
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,36.7
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.58
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.39
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.65
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,41.06
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,57.53
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,62.61
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,91.7
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,176.2
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,245.3
943495,High Street Long Buckby,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,266.5
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.2
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.22
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.55
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.8
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.21
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,34.71
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,35.49
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,58.0
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,98.5
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,148.9
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,154.3
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.15
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.52
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.79
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.0
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,36.5
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.41
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.07
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.1
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,45.13
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,58.51
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,59.18
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,77.7
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,191.8
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,250.6
943495,High Street Long Buckby,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,253.9
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.11
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.6
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.57
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,36.01
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,34.05
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,72.5
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,82.9
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,155.3
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,148.8
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.27
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.89
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.71
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,46.9
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,110.7
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,83.6
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,36.3
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.19
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.02
