Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.09
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,44.51
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,65.96
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,55.84
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,91.8
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,190.7
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,281.2
943495,High Street Long Buckby,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,240.1
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.14
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.79
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.9
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.29
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.34
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,36.12
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,72.9
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,143.2
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,156.7
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.54
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.43
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,44.4
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.1
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.6
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,36.2
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.89
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.7
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.72
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,37.28
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,57.72
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,59.4
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,93.6
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,160.8
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,246.7
943495,High Street Long Buckby,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,253.9
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.14
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.14
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,44.7
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.33
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.99
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.71
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,33.59
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,38.18
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,76.6
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,84.8
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,144.8
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,164.7
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.41
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.12
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,57.2
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.9
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.8
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,36.1
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.93
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.88
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.49
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,39.43
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,54.73
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,64.08
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,170.5
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,236.1
943495,High Street Long Buckby,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,272.0
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.34
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,51.3
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.93
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.06
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.24
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,32.34
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,33.18
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,67.0
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.3
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,137.5
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,143.4
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.43
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.7
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,51.9
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,93.9
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,107.7
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,36.0
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.4
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.72
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.65
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,41.67
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,55.9
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,59.81
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,79.4
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,177.3
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,238.7
943495,High Street Long Buckby,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,253.7
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.87
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,60.8
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,6.84
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.31
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.46
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.69
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,32.1
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,62.2
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.3
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,131.1
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,139.1
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.36
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.17
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.13
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,49.4
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.8
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,101.2
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,36.0
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,10.18
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.82
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.64
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,43.83
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,52.07
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,56.81
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,64.7
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,187.6
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,223.9
943495,High Street Long Buckby,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,241.2
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.4
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.0
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.0
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.91
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.61
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.56
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,33.18
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,73.2
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,135.0
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,143.3
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.33
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.11
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,36.0
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.31
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,11.11
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.43
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.42
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,43.44
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,52.18
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,55.97
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,64.9
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,186.2
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,223.2
943495,High Street Long Buckby,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,237.5
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.82
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,54.0
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.0
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.83
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,8.32
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,33.41
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,33.59
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,75.2
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,144.0
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,144.7
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.75
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.43
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.93
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,35.9
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.29
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,10.78
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.79
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.72
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,37.86
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,56.17
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,55.23
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,77.2
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,163.6
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,241.3
943495,High Street Long Buckby,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,235.0
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.92
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.74
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,55.3
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.1
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,7.83
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.62
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.66
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,33.96
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,31.22
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,72.3
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,144.8
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,135.1
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.31
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,52.6
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,94.1
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,35.9
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.34
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.85
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.23
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.75
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,39.92
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,54.73
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,54.38
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,75.6
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,171.1
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,232.9
943495,High Street Long Buckby,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,231.5
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.66
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,67.5
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.22
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.73
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.81
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,30.21
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,29.87
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,62.4
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,130.4
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,129.2
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.23
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.32
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.78
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.1
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,35.8
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.54
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.47
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.57
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,43.31
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,46.03
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,51.52
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,62.8
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,184.2
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,198.4
943495,High Street Long Buckby,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,219.6
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.52
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.9
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,66.6
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.34
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,9.12
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,34.38
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,31.31
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,60.7
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,92.6
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,149.2
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,136.4
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.9
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.25
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,47.2
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.6
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,35.8
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.33
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.04
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.43
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.29
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,49.01
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,57.58
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,53.38
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,74.0
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,208.3
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,249.9
943495,High Street Long Buckby,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,227.6
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,42.4
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,8.77
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.76
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,25.1
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,30.01
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.44
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,106.2
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,130.5
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,127.4
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.56
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.15
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,43.4
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,89.8
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,35.8
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.69
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.8
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,46.66
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,52.47
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,53.67
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,61.7
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,196.8
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,226.1
943495,High Street Long Buckby,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,228.0
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,9.71
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,7.7
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.6
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,31.31
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,26.91
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,53.3
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,87.2
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,136.2
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,117.5
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.4
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.22
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.03
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,41.7
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.4
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,35.8
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
943495,High Street Long Buckby,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
